�i���ϒl�j,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
����,APRM-A   %                (ave),APRM-B   %                (ave),APRM-C   %                (ave),APRM-D   %                (ave),APRM-E   %                (ave),APRM-F   %                (ave),JET-P 1 DEF PRS  KPA      (ave),JET-P 2 DEF PRS  KPA      (ave),JET-P 3 DEF PRS  KPA      (ave),JET-P 4 DEF PRS  KPA      (ave),JET-P 5 DEF PRS  KPA      (ave),JET-P 6 DEF PRS  KPA      (ave),JET-P 7 DEF PRS  KPA      (ave),JET-P 8 DEF PRS  KPA      (ave),JET-P 9 DEF PRS  KPA      (ave),JET-P10 DEF PRS  KPA      (ave),JET-P11 DEF PRS  KPA      (ave),JET-P12 DEF PRS  KPA      (ave),JET-P13 DEF PRS  KPA      (ave),JET-P14 DEF PRS  KPA      (ave),JET-P15 DEF PRS  kPA      (ave),JET-P16 DEF PRS  KPA      (ave),JET-P17 DEF PRS  KPA      (ave),JET-P18 DEF PRS  KPA      (ave),JET-P19 DEF PRS  KPA      (ave),JET-P20 DEF PRS  KPA      (ave),CAL JET-P  1PRS  KPA      (ave),CAL JET-P  6PRS  KPA      (ave),CAL JET-P 11PRS  KPA      (ave),CAL JET-P 16PRS  KPA      (ave),RX LVL (N/R) A   MM       (ave),RX LVL (W/R) A   MM       (ave),FDW FLOW  TOTAL  T/H      (ave),FDW A LINE FLOW  T/H      (ave),FDW B LINE FLOW  T/H      (ave),MS FLOW (TOTAL)  T/H      (ave),MS A LINE FLOW   T/H      (ave),MS B LINE FLOW   T/H      (ave),MS C LINE FLOW   T/H      (ave),MS D LINE FLOW   T/H      (ave),LVL CONT OUT     %        (ave),TDRFP A M/A OUT  %        (ave),TDRFP B M/A OUT  %        (ave),TDRFP A SUC FLW  T/H      (ave),TDRFP B SUC FLW  T/H      (ave),MDRFP A SUC FLW  T/H      (ave),MDRFP B SUC FLW  T/H      (ave),RFP DISCH HDPRS  MPA      (ave),RFP SUC HDR PRS  MPA      (ave),RFPT A SPEED     RPM      (ave),RFPT B SPEED     RPM      (ave),M/D FCV-A POS    %        (ave),M/D FCV-B POS    %        (ave),M/D FCV-A(T)POS  %        (ave),M/D FCV-B(T)POS  %        (ave),HTR 1A OUT TEMP  C        (ave),HTR 1B OUL TEMP  C        (ave),HTR 1C OUT TEMP  C        (ave),HP COND P. PRS   MPA      (ave),CONDEMI FLOW     T/H      (ave),PLR M CONT OUT   %        (ave),PLR A SPEED SET  %        (ave),PLR B SPEED SET  %        (ave),MG A GEN SPEED   %        (ave),MG B GEN SPEED   %        (ave),SCOOP T. SET A   %        (ave),SCOOP T. SET B   %        (ave),SCOOP T. POS A   %        (ave),SCOOP T. POS B   %        (ave),PLR LOOP A FLOW  L/S      (ave),PLR LOOP B FLOW  L/S      (ave),CORE FLOW TOTAL  T/H      (ave),JET PUMP A FLOW  T/H      (ave),JET PUMP B FLOW  T/H      (ave),RX GRID DEF PRS  KPA      (ave),PLR-P A TOP VIB  UM       (ave),PLR-P B TOP VIB  UM       (ave),PLR-P A X VIB    UM       (ave),PLR-P B X VIB    UM       (ave),PLR-P A Y VIB    UM       (ave),PLR-P B Y VIB    UM       (ave),PLR-P A DEF PRS  MPA      (ave),PLR-P B DEF PRS  MPA      (ave),MG-S A GEN VOLT  KV       (ave),MG-S B GEN VOLT  KV       (ave),MG-S A GEN CURT  KA       (ave),MG-S B GEN CURT  KA       (ave),GEN POWER        MW       (ave),GEN CURT (R)     KA       (ave),GEN VOLT (R-S)   KV       (ave),GEN FIELD CURT   A        (ave),GEN FIELD VOLT   V        (ave),GEN GROS VARS    MVAR     (ave),NO.2 BUS VOLT    KV       (ave),NO.2 BUS FREQ    HZ       (ave),DOME PRS (N/R)   MPA      (ave),DOME PRS (W/R)A  MPA      (ave),EHC MSPS MV      MPA      (ave),EHC PRS CONT     %        (ave),EHC PRS SET      MPA      (ave),EHC LOAD REF     %        (ave),LOAD DEMAND DEV  %        (ave),TB CV TOTAL POS  %        (ave),TB CV #1 POS     %        (ave),TB CV #2 POS     %        (ave),TB CV #3 POS     %        (ave),TB CV #4 POS     %        (ave),TB BPV T. POS    %        (ave),TB BPV #1 POS    %        (ave),TB BPV #2 POS    %        (ave),TB BPV #3 POS    %        (ave),TB IV #1 POS     %        (ave),TB IV #3 POS     %        (ave),TB IV #5 POS     %        (ave),HP-T 1ST ST PRS  MPA      (ave),COND VCM-2  W/R  KPA      (ave),TB SPEED         RPM      (ave),ISPS             %        (ave),P/L UNBALANCE    %        (ave),HPCI TURB SPEED  RPM      (ave),HPCIP DISCH FLW  L/S      (ave),RCIC TURB SPEED  RPM      (ave),RCICP DISCH FLW  L/S      (ave)
2011/3/11 12:09:00,101.7050934,101.3448486,101.2554626,101.3148804,101.2822876,101.1660156,80.90324402,78.00061035,75.33224487,76.16413879,86.0901947,84.50689697,78.00392151,78.12947083,80.02049255,81.32809448,78.31251526,86.88877869,84.02983093,79.80371094,93.06858826,98.14784241,84.03166199,85.27125549,86.78053284,82.76281738,78.18908691,80.68614197,75.07092285,92.92163086,1159.991699,976.166748,4474.085938,2231.919678,2242.013916,4468.808594,1164.112061,1112.254883,1057.476807,1142.862793,75.67393494,4354.117188,4352.542969,2103.077637,2207.494873,-0.408496261,-0.733158231,7.358513832,3.457554817,4152.539063,4157.714844,78.55731201,78.41734314,75.68556213,75.67179871,195.524231,195.5565491,194.8521423,0.389199197,4499.570313,88.31565857,88.36102295,88.38267517,88.31321716,88.2171936,88.85229492,88.45910645,88.74673462,88.60386658,2713.444336,2710.666748,31186.9375,15819.375,15316.14844,116.9375153,35.79808044,26.11108398,41.40315247,53.20022583,28.15232849,58.60473633,0.868066132,0.861906707,2.852895737,2.884881973,0.599899828,0.591686308,791.8771973,28.15260315,16.96827698,3320.866943,362.369873,203.0209656,282.0993652,49.98214722,6.936166763,6.930276871,6.527094841,89.66082764,6.325042725,113.015976,0.271468163,42.91694641,41.48451233,43.61726379,44.36506653,43.01152039,0.442668378,0.045738701,0.782510638,0.016093258,99.73194885,99.70822144,99.14356995,4.941340446,4.926149368,1505.76416,100.3116302,2.191438675,-26.70895386,-9.322507858,-16.01242065,-0.992132962
2011/3/11 12:19:00,101.5835419,101.2376404,101.1500549,101.2108612,101.1859589,101.0570221,80.90126038,77.86012268,75.38772583,76.25042725,85.22386169,84.27905273,77.97329712,78.23181152,80.00123596,81.38339233,78.07803345,86.53616333,84.0269928,79.75102234,93.07499695,98.67199707,83.98414612,85.33372498,86.62234497,82.87020874,78.16847229,80.41809082,74.87515259,93.40213013,1160.23999,975.6098633,4473.105469,2231.879639,2241.160156,4468.21875,1164.04248,1111.82251,1057.296143,1142.46875,75.58625793,4349.953125,4348.242188,2109.246094,2205.696533,-0.374692142,-0.810706675,7.357531548,3.467601776,4148.265625,4153.335938,78.52172852,78.41203308,75.59989929,75.58929443,195.5332336,195.5375519,194.8511658,0.391518831,4506.996094,88.31628418,88.36132813,88.38310242,88.30189514,88.19212341,88.80343628,88.37275696,88.64787292,88.49650574,2713.260498,2709.94873,31184.33984,15819.41406,15308.79297,116.8980713,35.26045227,26.76091003,41.45822144,52.73977661,28.26603699,58.2808075,0.867515385,0.861316323,2.852103233,2.884072304,0.599620044,0.59133327,791.8105469,28.13877869,16.96951294,3312.842285,361.5314941,201.5818176,282.1477051,50.02819824,6.936058044,6.930431366,6.526929855,89.64649963,6.325050354,113.0179901,0.283424318,42.89167786,41.45396423,43.59382629,44.3236084,42.9755249,0.440727055,0.044575956,0.775801659,0.014077291,99.72550964,99.69058228,99.13659668,4.941896439,4.963711739,1507.041748,100.3122864,2.232501984,-26.56637573,-9.703876495,-15.95865726,-1.001690865
2011/3/11 12:29:00,101.6280975,101.2687378,101.1863861,101.2358093,101.2081757,101.0920105,81.01371765,77.82351685,75.41041565,76.15606689,85.73384094,84.27549744,78.09675598,78.33963013,79.9092865,81.3772583,78.20806885,86.54989624,83.95109558,79.81484985,93.14096069,98.86962891,84.01029968,85.27749634,86.62767029,82.94438171,78.28448486,80.41781616,74.99420166,93.73516846,1160.328613,976.0344238,4473.355469,2231.365967,2241.952393,4469.078125,1164.273682,1112.003906,1057.634277,1142.62915,75.6192627,4351.421875,4349.820313,2102.809082,2206.637207,-0.384530723,-0.809528053,7.358453751,3.464934349,4149.890625,4154.914063,78.55125427,78.385849,75.62530518,75.61608887,195.5226746,195.5643921,194.8510742,0.390807211,4501.476563,88.31585693,88.36045837,88.38150024,88.32006836,88.1870575,88.82800293,88.38954163,88.69586182,88.51593018,2712.313232,2709.778564,31187.53906,15821.95313,15312.66016,116.912735,34.86575317,26.78115845,41.53230286,52.62709045,28.12565613,58.11936951,0.86799556,0.861378968,2.852845192,2.883911133,0.599983871,0.591333091,791.9587402,28.1401062,16.97253418,3315.032227,361.5878906,201.6442108,282.1699219,50.01799011,6.9363451,6.930457115,6.527298927,89.66131592,6.32518959,113.0112305,0.271618247,42.92683411,41.48327637,43.61169434,44.35095215,43.00796509,0.448749781,0.045018114,0.763960004,0.019215692,99.71101379,99.68791199,99.13581848,4.942663193,4.916354179,1506.749756,100.3092194,2.216731071,-27.0242157,-9.822369576,-15.99382973,-0.995354116
2011/3/11 12:39:00,101.6281586,101.2853394,101.1937561,101.2571869,101.2196045,101.0986481,81.03851318,77.9047699,75.34109497,76.17971802,85.03773499,84.320755,78.16876221,78.21893311,80.14698792,81.40905762,78.12844849,86.37333679,84.15585327,79.72206116,93.42076111,98.6151886,84.07991028,85.44996643,86.66426086,82.90542603,78.29971313,80.39395142,74.98838806,93.32502747,1159.893311,974.142334,4472.847656,2230.96167,2241.919922,4469.15625,1163.998047,1112.820801,1057.098877,1142.909912,75.64671326,4353.015625,4351.269531,2104.249512,2205.827148,-0.307510376,-0.734899342,7.357638359,3.460733414,4151.152344,4156.1875,78.56166077,78.50196838,75.65600586,75.64450073,195.4948273,195.5674438,194.8607941,0.390209377,4504.757813,88.3143158,88.36521912,88.3818512,88.30635071,88.2061615,88.89605713,88.43922424,88.7127533,88.56141663,2712.311523,2710.119385,31188.47656,15823.125,15310.3125,116.9240112,34.5370636,26.8256073,41.34796143,52.71763611,28.02616882,58.17103577,0.867901206,0.861522496,2.852497101,2.884665489,0.599803865,0.591446638,791.8522949,28.14137268,16.97212219,3318.475586,361.8527832,202.9719543,282.1442871,49.9962616,6.936208725,6.929774284,6.526689529,89.64346313,6.325089455,113.018631,0.28950578,42.89950562,41.44412231,43.57832336,44.31590271,42.96179199,0.441123247,0.045845591,0.73808682,0.017943997,99.70869446,99.68041992,99.13357544,4.943053246,4.943615913,1506.095947,100.3102722,2.200110435,-27.32662964,-10.08782482,-15.74973297,-0.953209877
2011/3/11 12:49:00,101.6761932,101.3360596,101.2303314,101.2985992,101.2632294,101.1489105,81.08888245,78.05187988,75.33599854,76.14364624,85.57218933,84.41702271,78.16976929,78.40356445,80.10626221,81.47270203,78.07463074,86.20454407,83.7696228,79.76356506,93.03717041,98.55189514,84.10456848,85.50593567,86.52264404,82.85270691,78.37315369,80.4821167,74.85353088,93.21165466,1160.118164,975.253418,4472.800781,2231.667969,2241.073975,4468.3125,1163.852783,1113.050049,1057.002197,1142.237305,75.58598328,4349.925781,4348.070313,2108.846191,2206.662109,-0.311004519,-0.78228116,7.358067513,3.468586922,4147.707031,4153.144531,78.54046631,78.41098022,75.59979248,75.58959961,195.5275421,195.5474548,194.8386536,0.39212966,4500.953125,88.30841064,88.35929871,88.38044739,88.30500793,88.21572876,88.78804016,88.39758301,88.65068054,88.5115509,2712.779053,2710.70459,31182.78906,15812.09375,15317.66406,116.8806763,34.84147644,27.2636261,41.2557373,52.73356628,27.85273743,58.28085327,0.86804086,0.861899972,2.852401733,2.884533882,0.599893272,0.591595948,791.8984375,28.15888977,16.96885681,3318.884521,362.0119629,204.1014252,282.0256348,50.02914429,6.93619442,6.930374146,6.527041435,89.65696716,6.325040817,113.0139771,0.276032984,42.90042114,41.45933533,43.58399963,44.32897949,42.98066711,0.439815223,0.045801744,0.732958436,0.01855154,99.71034241,99.67837524,99.13508606,4.942017555,4.954758644,1507.03833,100.3074646,2.148212433,-26.7331543,-9.825799942,-15.93771362,-0.956661761
2011/3/11 12:59:00,101.629303,101.2776794,101.1881866,101.2507019,101.2044373,101.1030731,81.09715271,78.05116272,75.29330444,75.99891663,85.70684814,83.94303894,78.01826477,78.30534363,80.1631012,81.53871155,78.23249817,86.71374512,83.93067932,79.87333679,92.58992004,98.07287598,84.0488739,85.32713318,86.66744995,82.80664063,78.44471741,79.97836304,75.04356384,92.82859802,1159.712158,974.5075684,4473.117188,2232.265137,2241.036865,4468.511719,1164.043213,1112.366943,1057.469238,1142.385742,75.61106873,4351.097656,4349.433594,2105.209961,2205.26416,-0.334798694,-0.810480773,7.357950211,3.465410233,4149.117188,4154.492188,78.55030823,78.43537903,75.62104797,75.60871887,195.5200806,195.530777,194.8310089,0.391095757,4499.855469,88.3155365,88.36676025,88.38505554,88.31594849,88.20454407,88.82200623,88.30905151,88.69168091,88.52687073,2712.985107,2710.2854,31179.84766,15813.41016,15310.85156,116.8761902,34.78512573,26.94450378,41.36898804,52.58532715,27.90028381,58.15068054,0.867917597,0.861387253,2.852814674,2.884165764,0.599883318,0.591525733,791.7480469,28.16537476,16.96833801,3323.742188,362.8269043,204.3602142,281.9799805,50.01637268,6.936396599,6.930454254,6.526809692,89.65193176,6.324973106,113.0200195,0.283630371,42.87989807,41.46168518,43.56088257,44.32751465,42.97906494,0.443121433,0.04163548,0.72953856,0.020225529,99.70658875,99.67947388,99.13510132,4.94419384,4.923578262,1506.743408,100.311554,2.126379013,-26.69934082,-9.940372467,-15.57585049,-0.950618625
2011/3/11 13:09:00,101.6363983,101.2892151,101.1928406,101.2532654,101.2234497,101.1034851,81.0493927,77.92216492,75.34564209,76.07209778,85.60565186,84.304245,78.09211731,78.19888306,80.04652405,81.58706665,78.07266235,86.68405151,84.16433716,79.91200256,92.74755859,98.23190308,84.14419556,85.38438416,86.56910706,82.75422668,78.33401489,80.38883972,74.80917358,92.97618103,1160.00415,974.5334473,4473.652344,2232.134521,2241.248779,4468.78125,1164.524414,1112.241211,1057.135742,1142.43335,75.59446716,4350.207031,4348.734375,2105.581299,2205.876465,-0.369276285,-0.787221491,7.358905792,3.468185425,4148.238281,4153.476563,78.5340271,78.3939209,75.59886169,75.59066772,195.5314331,195.5417938,194.836792,0.391382456,4502.007813,88.32572937,88.36410522,88.38331604,88.30854797,88.19314575,88.89607239,88.32234192,88.66035461,88.49992371,2712.703613,2709.5979,31184.42969,15815.87891,15313.34375,116.920639,34.50935364,26.48606873,41.38926697,52.70344543,27.99858093,58.16661072,0.867976189,0.861579776,2.852396965,2.883836746,0.599857748,0.591501117,791.862793,28.17578125,16.96633911,3323.101074,362.7468262,204.1884003,281.963623,50.03198242,6.936585426,6.930351257,6.527108192,89.65264893,6.324792862,113.013443,0.278734863,42.87765503,41.45909119,43.55897522,44.3132782,42.98609924,0.436766207,0.044914387,0.696575582,0.01731031,99.70222473,99.67521667,99.11997986,4.942630768,4.968455315,1507.153809,100.3063812,2.110524178,-26.90588379,-9.333782196,-15.88413334,-0.999940515
2011/3/11 13:19:00,101.6336975,101.2821655,101.1927795,101.2337952,101.2395325,101.0967102,81.04763794,77.8573761,75.39152527,76.25338745,85.29800415,84.46354675,78.02867126,78.1139679,80.03405762,81.38703918,78.126297,86.62542725,83.99356079,79.7575531,93.12088013,98.4083252,83.99291992,85.29077148,86.65513611,82.82948303,78.35461426,80.6109314,74.98410034,93.22109985,1159.987061,975.7023926,4473.191406,2231.24292,2241.932373,4468.796875,1164.252197,1111.743652,1057.944336,1142.658203,75.61677551,4351.441406,4349.761719,2103.618652,2204.89209,-0.295087934,-0.748040438,7.358506203,3.465254784,4149.550781,4154.503906,78.59875488,78.44514465,75.62837219,75.61712646,195.5306702,195.5271912,194.8451843,0.391138673,4499.746094,88.31610107,88.36424255,88.38146973,88.31265259,88.20426941,88.86448669,88.41473389,88.68649292,88.53489685,2712.657959,2709.522461,31181.37109,15819.35156,15310.92188,116.8999329,34.66731262,26.84700012,41.29240417,52.58763123,28.02542114,58.17752075,0.867957473,0.861739039,2.852721214,2.88429451,0.599746525,0.591645658,791.7543945,28.16877747,16.96609497,3323.13501,362.9418945,204.3529053,281.9758301,50.0161438,6.9364748,6.930268288,6.527050972,89.65235901,6.324816704,113.0155029,0.280674934,42.87597656,41.45661926,43.55569458,44.30381775,42.97813416,0.438934565,0.043579932,0.685523987,0.017395616,99.69839478,99.66802979,99.11445618,4.941645622,4.92937851,1506.602295,100.3066254,2.131714821,-26.93406677,-9.827207565,-15.45526409,-0.967464626
2011/3/11 13:29:00,101.6027222,101.2671661,101.1596985,101.2262268,101.1887207,101.0820923,81.00222778,78.07011414,75.17430115,76.0970459,85.27842712,84.3013916,78.02323914,78.13562012,79.83601379,81.46018982,78.05804443,86.47174072,83.98403931,79.74790955,93.37393188,98.76498413,84.01097107,85.4367218,86.69200134,82.95352173,78.33120728,80.42384338,74.85444641,93.46025085,1159.459961,975.2741699,4473.816406,2232.526367,2241.594971,4468.554688,1163.780273,1112.799072,1056.948975,1142.679932,75.63090515,4351.863281,4350.203125,2101.611816,2207.562256,-0.343686104,-0.832420588,7.358551025,3.464645386,4149.507813,4154.953125,78.56564331,78.45631409,75.64450073,75.63575745,195.5027924,195.5606689,194.8720093,0.391026795,4505.109375,88.31489563,88.35809326,88.37966919,88.31044006,88.21022034,88.84362793,88.40527344,88.70231628,88.53744507,2712.85791,2710.511963,31188.12891,15822.95703,15308.05078,116.916275,34.52003479,26.80957031,41.42050171,52.65351868,28.07078552,58.24388123,0.868097723,0.861590743,2.852729797,2.884232521,0.600038111,0.591648698,791.8181152,28.17074585,16.96669006,3328.12085,363.4528809,205.6568756,281.9912109,50.01217651,6.936429024,6.930905342,6.52664566,89.63412476,6.324529648,113.0181732,0.292030513,42.85423279,41.44125366,43.56201172,44.27500916,42.94841003,0.44090873,0.044369902,0.677664936,0.018955793,99.69314575,99.66616821,99.11279297,4.94135952,4.937815666,1506.561523,100.3063507,2.068911552,-26.70440674,-9.846755981,-15.78345871,-0.95219177
2011/3/11 13:39:00,101.6663818,101.3201141,101.2161713,101.2909393,101.2473755,101.1326599,80.9319458,77.82374573,75.32467651,76.15019226,85.07966614,83.82159424,78.08999634,78.37820435,80.03999329,81.42984009,78.18255615,86.5393219,83.80795288,79.77218628,93.25209045,98.3379364,84.20333862,85.52392578,86.72702026,82.91435242,78.24388123,79.88134766,74.97035217,93.0043335,1160.287354,975,4473.136719,2231.755127,2241.224365,4468.769531,1164.059082,1112.947998,1056.751465,1142.460449,75.64761353,4352.933594,4351.339844,2105.195313,2206.905029,-0.346560419,-0.781067252,7.358958244,3.46271801,4150.289063,4155.691406,78.58668518,78.48648071,75.65626526,75.64564514,195.5088806,195.540329,194.8031006,0.390331805,4504.410156,88.31021118,88.36103821,88.38104248,88.31752014,88.18571472,88.82545471,88.39372253,88.72232056,88.54547119,2713.27417,2710.0271,31178.42578,15816.46484,15302.19141,116.9059448,34.07240295,26.34275818,41.4584198,52.69126892,28.11167908,58.19845581,0.868047893,0.861187279,2.852877617,2.884010315,0.600062013,0.591310143,791.7790527,28.16828918,16.96961975,3328.855957,363.2976074,206.2321625,281.989502,49.99961853,6.93636322,6.930376053,6.526369095,89.62747192,6.324533463,113.019577,0.303267896,42.84002686,41.42340088,43.51557922,44.25949097,42.93580627,0.435505688,0.043237839,0.6544016,0.018732768,99.67727661,99.66278076,99.11134338,4.94340992,4.960878372,1506.232178,100.3068085,2.068295479,-26.6782074,-9.784485817,-15.62829876,-0.961342454
2011/3/11 13:49:00,101.6624756,101.3277283,101.229538,101.2827606,101.2519836,101.1337585,80.86694336,77.82206726,75.4274292,76.11936951,85.54649353,84.19779968,77.9057312,78.16641235,80.13038635,81.46179199,78.17573547,86.28791809,83.76327515,79.70603943,93.37408447,98.55265808,84.19851685,85.42698669,86.81439209,82.84933472,78.17260742,80.3429718,74.97235107,93.25949097,1160.168213,975.2409668,4473.792969,2232.427246,2241.297607,4469.171875,1164.245117,1112.25293,1057.139404,1142.97583,75.68330383,4354.542969,4352.816406,2108.678955,2207.348389,-0.42783457,-0.868553877,7.359012604,3.459766388,4152.160156,4157.125,78.6137085,78.48812866,75.69618225,75.68357849,195.5251312,195.5442047,194.8507538,0.389757454,4500.289063,88.31991577,88.36174011,88.38127136,88.31982422,88.20002747,88.88661194,88.43838501,88.74085999,88.58380127,2713.155273,2710.692383,31180.28516,15818.49609,15307.04297,116.9177856,34.42950439,27.12800598,41.39225769,52.69088745,28.15284729,58.16772461,0.868283272,0.86139822,2.852696419,2.883755684,0.60008055,0.591576695,791.8342285,28.18946838,16.96485901,3331.094971,363.7666016,206.9195709,281.890625,49.99273682,6.936610222,6.930750847,6.525950432,89.62559509,6.324357033,113.0203705,0.303698838,42.84046936,41.42094421,43.54669189,44.24867249,42.93385315,0.436243474,0.046613306,0.634103,0.018937748,99.67541504,99.65748596,99.10809326,4.9426651,4.942697525,1505.974121,100.3042755,2.051867485,-26.84835815,-9.921669006,-15.55874062,-0.965260386
2011/3/11 13:59:00,101.6579895,101.3190613,101.2091675,101.2661133,101.2450104,101.1228638,80.85939026,78.00300598,75.34680176,76.20191956,85.87321472,84.24775696,78.0619812,78.33724976,80.00842285,81.61703491,78.11846924,86.67630005,83.94393921,79.81718445,93.40431213,98.61274719,84.065979,85.18058777,86.54554749,82.73901367,78.20602417,80.35475159,75.00090027,93.36689758,1159.426025,974.3061523,4473.722656,2232.156494,2241.719238,4469.425781,1164.760742,1112.127686,1057.426025,1142.465088,75.63574219,4352.261719,4350.753906,2103.785156,2208.232178,-0.437396765,-0.875066996,7.359226227,3.464333534,4149.925781,4155.28125,78.55265808,78.42759705,75.64523315,75.63404846,195.5232544,195.5278931,194.8489685,0.390868962,4504.742188,88.31684875,88.3694458,88.38739014,88.32705688,88.19676208,88.88780212,88.42314148,88.71461487,88.53594971,2713.803955,2709.815918,31190.52344,15820.4375,15315.55859,116.9234924,34.52310181,26.5140686,41.49923706,52.66442871,28.30905151,58.16897583,0.868145168,0.861448526,2.852883339,2.88360405,0.600069284,0.59161061,791.8979492,28.18408203,16.96498108,3327.251465,363.2973633,205.7359619,281.9504395,50.01431274,6.936920166,6.931135178,6.526146889,89.64675903,6.324181557,113.0219727,0.286599517,42.84724426,41.45155334,43.56462097,44.20669556,42.97444153,0.439222813,0.046040602,0.614626467,0.017363079,99.66653442,99.64923096,99.09910583,4.943623543,4.959177971,1506.477783,100.3049469,2.062356949,-27.05278015,-9.961764336,-15.55661583,-0.967434347
2011/3/11 14:09:00,101.5887909,101.2293091,101.1425171,101.2090607,101.1718292,101.0635376,81.08157349,77.95333862,75.50975037,76.10412598,85.62718201,84.09864807,77.79147339,78.20524597,80.01264954,81.46459961,78.13677979,86.37884521,83.74981689,79.7243042,93.41665649,98.46520996,84.06234741,85.42388916,86.64634705,82.97946167,78.44494629,80.23927307,74.93533325,93.19674683,1159.098389,975.9406738,4473.175781,2231.746338,2241.638916,4468.78125,1164.092285,1112.684082,1057.269287,1142.578369,75.65631104,4353.128906,4351.378906,2107.019043,2207.299072,-0.359130919,-0.776214957,7.358429909,3.46355629,4150.398438,4155.628906,78.56196594,78.44204712,75.66357422,75.65493774,195.5207214,195.5516205,194.8548584,0.390268147,4502.96875,88.31370544,88.36520386,88.38653564,88.31083679,88.2049408,88.83126831,88.42018127,88.70709229,88.5579071,2713.685059,2710.217773,31184.02344,15821.09766,15310.65625,116.9120178,34.24211121,26.14311218,41.54249573,52.77432251,28.04946899,58.21258545,0.868077159,0.861411989,2.852848053,2.884340286,0.599990189,0.591614306,791.8464355,28.18261719,16.96391296,3329.130859,363.5170898,206.483017,281.8959961,50.00869751,6.93670845,6.93091774,6.526495934,89.63630676,6.324315071,113.0169983,0.29424876,42.82777405,41.4337616,43.54420471,44.18791199,42.94523621,0.438684106,0.04591915,0.61347574,0.014260292,99.67362976,99.6519928,99.10394287,4.942837715,4.934909821,1506.443604,100.3051605,2.04264164,-26.73114014,-9.79192543,-15.53301239,-0.955329597
2011/3/11 14:19:00,101.6485901,101.3036957,101.2066193,101.2588196,101.2393036,101.1238403,81.05403137,77.86430359,75.40472412,75.90759277,85.44967651,84.49493408,78.12376404,78.33836365,79.94468689,81.5065155,78.17726135,86.45347595,84.0254364,79.89955139,92.95117188,98.38566589,84.02461243,85.37843323,86.63075256,82.9637146,78.36643982,80.53442383,74.99494934,93.15487671,1160.310547,975.1760254,4474.046875,2232.540527,2241.473633,4469.773438,1164.257813,1112.353516,1057.936768,1142.376221,75.61283875,4351.171875,4349.425781,2109.374268,2204.413818,-0.305351973,-0.749670565,7.359888077,3.468020439,4148.503906,4153.726563,78.55818176,78.43971252,75.61465454,75.60649109,195.5184479,195.5307922,194.8596039,0.39171207,4505.371094,88.31054688,88.36572266,88.38871765,88.31005859,88.18669128,88.80003357,88.32557678,88.66352844,88.4896698,2713.365234,2709.578125,31182.74609,15817.57422,15311.3125,116.8962708,34.25364685,26.97105408,41.34225464,52.69255066,28.01094055,58.23410034,0.868150353,0.861242235,2.85283947,2.883457184,0.599887252,0.591323256,791.9526367,28.17304993,16.96469116,3323.253418,362.654541,205.0990906,281.9501953,50.02961731,6.93711853,6.931259155,6.527001381,89.66342163,6.324372292,113.0131989,0.269382,42.85772705,41.46490479,43.56266785,44.21472168,42.98094177,0.438641429,0.046541926,0.611404955,0.016410917,99.66920471,99.6413269,99.09933472,4.943410873,4.949321747,1506.925781,100.303833,2.093533516,-26.81782532,-9.263262749,-15.66443062,-0.974160373
2011/3/11 14:29:00,101.6400146,101.2902374,101.2028046,101.2805328,101.2418671,101.1098938,80.98287964,77.88499451,75.57203674,75.96255493,85.35733032,84.07196045,77.98748779,78.26835632,80.14894104,81.38090515,78.22918701,86.57675171,84.03759766,79.80456543,93.30456543,98.52868652,83.98674011,85.35636902,86.7224884,82.93099976,78.25065613,80.15858459,75.01593018,93.28109741,1159.698242,975.1813965,4473.746094,2232.624512,2241.150146,4469.183594,1164.190918,1112.35376,1057.36377,1142.914307,75.65936279,4353.625,4351.945313,2108.017578,2206.769043,-0.321287394,-0.736911893,7.360547066,3.462396622,4150.855469,4156.058594,78.57807922,78.4400177,75.66825867,75.65681458,195.5042725,195.5447845,194.8635101,0.390137196,4502.464844,88.31477356,88.36997986,88.3874054,88.3168335,88.19586182,88.82621765,88.41790771,88.71588135,88.54934692,2713.484619,2710.490234,31190.35938,15823.62109,15308.61328,116.9074707,35.07218933,26.79579163,41.3200531,52.7849884,28.01716614,58.1668396,0.868250966,0.861471713,2.853001595,2.884119034,0.599952161,0.591563702,791.8757324,28.17436218,16.96711731,3326.988037,363.1850586,204.1711578,281.9550781,50.00524902,6.93701458,6.930715561,6.526900291,89.64550781,6.32420063,113.0130005,0.286282241,42.83457947,41.44535828,43.53936768,44.19862366,42.94866943,0.438032091,0.046703108,0.613102973,0.015349675,99.67567444,99.64425659,99.10679626,4.943472862,4.967513084,1506.433838,100.3033905,2.081645966,-27.22485352,-10.1492033,-15.48418427,-1.036837578
2011/3/11 14:39:00,101.6246185,101.2805328,101.1912079,101.2559814,101.2181396,101.1115723,80.9120636,77.895401,75.55015564,76.21875,85.93800354,84.20753479,78.0091095,78.21897888,79.95367432,81.44523621,78.17832947,86.76165771,83.94030762,79.72927856,93.08094788,98.3037262,83.92486572,85.24610901,86.68174744,82.78970337,78.22416687,80.37265015,74.9886322,93.03981018,1159.564209,974.3027344,4474.007813,2232.058594,2242.091309,4469.15625,1163.973633,1112.667969,1057.444824,1142.791992,75.63165283,4352.28125,4350.390625,2108.265381,2205.618896,-0.324591577,-0.794518471,7.359405518,3.465405464,4149.601563,4154.757813,78.58886719,78.41950989,75.63850403,75.62884521,195.5116119,195.541275,194.8598328,0.391401291,4501.710938,88.31559753,88.36587524,88.38491821,88.31149292,88.21095276,88.79704285,88.39982605,88.67900085,88.52954102,2713.367676,2710.768799,31183.48047,15816.375,15313.02344,116.908844,34.1086731,26.76409912,41.44204712,52.80209351,28.12156677,58.19995117,0.868061483,0.861326873,2.852816582,2.884189606,0.599919438,0.591537595,791.9047852,28.19158936,16.96885681,3330.272217,363.6174316,206.2883301,281.9018555,50.02149963,6.936875343,6.930927277,6.526508331,89.65884399,6.324300766,113.0196838,0.273303211,42.85354614,41.4654541,43.54450989,44.21881104,42.97624207,0.438078344,0.044660259,0.606790781,0.018142641,99.66958618,99.63977051,99.0965271,4.943719864,4.944869995,1506.820557,100.3057251,2.03617382,-26.7358551,-9.633232117,-15.6168251,-1.047046661
2011/3/11 14:49:00,32.85372925,32.80775452,32.61289978,32.75483704,32.6449585,32.70640564,-0.384047389,-0.943437815,-0.693710029,-1.10190773,-0.224061489,-0.457933843,-1.091535568,-0.873621881,-0.771845162,-0.993020356,0.616384149,0.349168599,0.500989676,0.209988117,0.874218702,2.125290871,0.635918796,0.728494883,0.824018598,0.212945461,1.919649124,1.649219513,2.965484619,4.117322922,1010.827637,985.1672363,1966.519775,978.6069336,988.1796875,1544.759277,402.6486816,384.5668945,365.6906738,395.7351074,41.77464294,2681.319336,2680.052979,758.6010742,798.8952637,180.6938934,178.6728821,4.900640488,2.607872009,2135.156006,2138.406494,44.11297607,43.82196045,41.77255249,41.75764465,186.1329956,186.4027863,183.9190369,0.374254107,1949.991455,47.32797241,47.28816223,57.63633728,47.24293518,58.10604858,48.24430847,57.13697815,48.58982849,57.53085327,0,0,3602.976807,-673.9130859,-624.1464844,42.34513855,0,0,395.3164063,380.3469238,409.0517578,398.4731445,0.009367473,0.025271185,1.185413361,1.192631721,0.234515011,0.234664679,279.1142578,10.04136658,6.905981064,1270.313721,135.2643433,81.90710449,142.6134644,47.19625854,6.52664566,6.520298958,6.252785683,30.54414368,6.324608803,44.99632263,6.209733963,14.59265041,14.06486225,14.9966011,15.17445374,14.20830154,1.501441002,3.443995476,0.636964262,0.015552107,37.85926819,38.0715332,37.9480896,1.879377365,3.517775536,1396.2229,55.28887939,20.43418884,-27.29362488,-9.08665657,-15.61957169,-0.934489191
2011/3/11 14:59:00,0.173584759,0.502747953,0.523634851,0.525294125,0.535746932,0.478855908,-2.405222893,-2.60401535,-2.34269619,-2.477571487,-2.332305908,-2.304206848,-2.508495331,-2.262834549,-2.199619293,-2.408441544,-2.032773018,-1.966990471,-1.954766273,-2.275462151,-2.452013969,-1.441238403,-2.26991272,-1.953656197,-1.472155571,-2.221532822,1.196131706,0.726563931,0.979676545,1.35447216,1275.467529,1183.343018,3.748319626,1.864522934,2.241808891,2.653211594,0.954469562,1.421972275,0.816525578,0.531738937,1.350831985,1802.738037,1801.669678,1.221049309,1.365397453,0.090818107,-0.339384973,1.222468376,1.16353035,8.057431221,9.981015205,1.468390465,1.049672127,1.334332466,1.315324783,181.1105652,179.6487732,179.5169678,0.029175539,-295.3950195,20.47967529,20.50404358,23.12033081,16.90124512,22.76521301,28.70913696,49.20635986,28.68443298,49.22679138,0,0,576.9135742,349.2336426,216.9753113,0.336684108,120.7595978,103.3909149,1.34779644,1.460821152,0.516170442,2.068255424,0.004422363,0.00303902,0.003152501,0.004135039,9.77593E-05,0.000597159,2.027406693,0.037153646,0.025924072,2.731906891,0.69268328,-0.482415855,0.439814627,44.60385132,7.242758751,7.235805511,2.055844307,-0.205516279,6.324298859,0.443736553,20.05519104,0.374135137,0.253462195,0.586456716,0.532159925,-0.275578678,0.761018097,0.725547493,1.303909302,0.020060893,-0.076150358,0.283605814,0.409901321,0.131081402,96.94035339,391.8200684,14.61153603,14.65192986,-26.89233398,-10.0985117,-15.70823956,0.841654301
2011/3/11 15:09:00,0.064870298,0.623078644,0.645182788,0.654831231,0.663345158,0.609492838,-2.937532425,-3.100012779,-2.798855782,-2.88719368,-2.855466843,-2.735360146,-2.900149345,-2.673030853,-2.592626572,-2.897990227,-2.607782364,-2.672334671,-2.64951992,-2.846610069,-3.058244705,-2.133918762,-2.819309235,-2.602867126,-2.096681595,-2.804486275,0.657709002,0.294139564,0.401097894,0.700136304,486.5415039,417.298584,-1.358797073,-0.380640745,-0.470828712,-1.42295742,-0.0484083,0.214391708,-0.121448338,-0.402996242,90.70741272,1800.38623,1799.437012,-0.668087065,-0.477861822,-0.399533451,-0.703919291,1.181818962,1.056856155,-0.811027706,0.42925179,92.10479736,91.97544861,90.70042419,90.69784546,188.1393433,188.5770264,185.2471924,0.033068076,-121.423172,19.98324585,20.01060486,20.03111267,0,0,28.65570068,49.18772888,28.62968445,49.22120667,0,0,83.22735596,48.89447021,40.62052917,-0.93052423,45.01693726,57.28065491,-0.588560104,-0.652660429,-1.390377998,-0.55708915,0.004505929,0.002963833,-0.000163022,0.00132012,-0.000528719,-5.5488E-05,1.332560539,0.013727602,0.007107615,-0.635082304,0.339877486,-0.697534978,0.097968996,44.59689331,7.247142792,7.240850449,0.018690765,-0.288136721,6.324166298,0.330614507,20.08859253,0.335024297,0.220056355,0.554014504,0.497048318,-0.30965817,1.079037666,0.960333288,1.679717064,0.084574282,-0.170485258,0.185486317,0.319496751,0.01779617,101.010376,117.9573975,6.130425453,6.302300453,-26.91316223,-9.696252823,3656.762207,26.29585266
2011/3/11 15:19:00,0.056892727,0.740781009,0.771425426,0.778399885,0.786508441,0.732311487,-2.872615814,-3.167448044,-2.844257355,-2.939727783,-2.747693062,-2.62155056,-2.984277725,-2.821807861,-2.711761475,-2.904853821,-2.585283279,-2.742804527,-2.710693359,-2.864008904,-3.140821457,-2.206487656,-2.845889091,-2.68454361,-2.108915329,-2.824058533,0.45477885,0.124602139,0.166722119,0.360114157,715.1760254,725.4558105,-1.025927544,-0.426459432,-0.341604769,-1.298046112,-0.063649952,0.260323405,-0.120889246,-0.492340267,94.57958984,1800.268799,1799.47998,-0.701837361,-0.568826139,-0.395293057,-0.754569829,1.162248611,0.974358618,-0.902145565,0.271529734,97.36102295,97.19113159,94.57081604,94.56573486,184.9464111,185.0225525,184.1121521,0.032962315,-182.4332275,19.99436951,20.00569153,20.02468872,0,0,28.66687012,49.19540405,28.64186096,49.23303223,0,0,40.23066711,8.132208824,34.63943481,-0.078274965,67.48875427,72.80187988,1.138062477,1.676086426,0.808147013,2.403311729,0.004598677,0.002974002,-9.26872E-05,0.001168885,-0.000556671,-6.36546E-06,1.25935173,0.013522524,0.006841362,-0.555019438,0.332692087,-0.724947095,0.099035978,44.59674072,7.284543991,7.277585983,-0.019214768,-0.271788955,6.325835228,0.322134614,20.08850098,0.329009414,0.218467534,0.557004154,0.497521281,-0.308441877,3.086348534,2.961956024,3.561655045,2.077713966,-0.167623758,0.183252573,0.323158741,-0.012077574,101.0277252,6.923808098,3.915676117,4.089990616,-27.31755066,-10.04785538,4278.410156,25.4473877
2011/3/11 15:29:00,0.050576895,0.822402894,0.8626405,0.862678349,0.869116187,0.818040073,-3.203124046,-3.393496513,-3.09072876,-3.212485313,-3.148306847,-3.061696053,-3.304103851,-3.077717781,-3.032095909,-3.318583488,-2.800702095,-2.895246506,-2.918581963,-3.089830399,-3.385871887,-2.431179047,-3.08241272,-2.909461021,-2.317827225,-3.032456398,0.368058562,-0.073319733,0.172067761,0.359565616,1504.052734,1485.952393,-1.222499847,-0.439891815,-0.436214149,-1.469685555,-0.065591455,0.184526265,-0.109434128,-0.408254027,0.714880705,1800.320557,1799.423584,-0.615272164,-0.592512548,-0.367518842,-0.718369186,1.142388344,0.901705801,-0.887492239,0.364130855,1.15278244,0.699518442,0.705377042,0.690321147,182.0432281,182.0075684,181.9409637,0.033489149,-185.7028961,19.99427795,20.00717163,20.02331543,0,0,28.66679382,49.19833374,28.63806152,49.23599243,0,0,6.279789925,7.239682198,3.22631073,0.174863636,82.66035461,81.14640808,-0.260172367,-0.308227897,-1.248573303,-0.207073033,0.004512534,0.002984338,-0.00015171,0.001370964,-0.000548924,1.22633E-05,1.346439362,0.011354558,0.007181514,-0.6461761,0.306868136,-0.707594275,0.10376966,44.5970459,7.27430439,7.267321587,-0.022346504,-0.284468293,6.324728966,0.327798605,20.08612061,0.328335822,0.221108258,0.555854023,0.495970666,-0.307973802,3.185477257,3.018013,3.567065239,2.09556675,-0.168049276,0.18469137,0.333210826,-0.013224542,101.0114746,4.600305557,3.797250748,3.988312721,-26.86253357,-9.437207222,400.1264648,2.874761581
2011/3/11 15:39:00,0.041565318,0.893571019,0.925075531,0.929747581,0.938870072,0.888893187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413.518066,1325.293701,-1.10987854,-0.437430084,-0.265603304,-1.575659752,-0.07294333,0.19489342,-0.124545276,-0.422889233,1.097693443,1800.444824,1799.393311,-0.639475524,-0.609463334,-0.373709917,-0.72188437,0,0,-0.939513147,0.288486362,1.151107788,0.735220373,1.091604233,1.073931694,0,0,0,0,0,19.98187256,20.00808716,20.02215576,0,0,28.6517334,49.18968201,28.62893677,49.22566223,0,0,0,0,0,0,24.62060547,24.34309387,384.2229004,409.2810059,403.3762207,338.2600098,0,0,-0.014017783,-0.012504023,-0.006872337,-0.006294124,0,0.380803287,-0.054704849,-15.79844093,-0.132183075,-0.595356226,0.102339864,44.58581543,7.240494728,7.233677864,-0.024732187,-0.283645749,6.324853897,0.327329278,20.08729553,0.334008992,0.224143744,0.561426282,0.500780821,-0.306431234,3.167159081,2.998603821,3.543896675,2.089434624,-0.167017639,0.182769597,0.336665034,0,101.079361,4.624250412,3.761569023,2.255080223,-26.60473633,-9.937992096,-14.63211536,0.907153368
2011/3/11 15:49:00,-0.120693326,0.942153215,0.983078182,0.987961531,0.993734419,0.93800354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,800.9787598,714.8962402,-0.992400348,-0.438463271,-0.321406126,-1.394147873,-0.067150772,0.179319263,-0.115378678,-0.464918673,1.435902596,1800.514893,1799.42334,-0.658004165,-0.552060604,-0.367947757,1.613402367,0,0,-0.665769637,0.523159504,1.479783058,1.050348282,1.433191299,1.050251961,0,0,0,0,0,19.98228455,20.00559998,20.0241394,0,0,28.67118835,49.05090332,28.64234924,0,0,0,0,0,0,0,-28.46975708,-27.43403625,-137.0067139,-110.7207184,-112.1125336,-109.4864044,0,0,-1.047279358,-1.04705143,-0.300121546,-0.299881637,4.645746231,-8.969751358,-5.603163719,-1246.133057,-224.4344177,-0.679533422,0.075162351,44.99983215,7.27909565,7.272306442,-0.023004264,-0.285349429,6.324666977,0.318883836,20.08273315,0.332058907,0.2187711,0.552870929,0.496242821,-0.310822725,3.111960411,2.893091202,3.548663139,2.114449501,-0.173122704,0.178943753,0.328099728,0,101.1039734,4.490988731,3.739736557,3.923763275,-26.93914795,-10.01046276,-15.69714165,0.905505955
2011/3/11 15:59:00,-0.000976695,0.974068403,0.983823597,1.026405334,1.016903877,0.973193347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148.7550354,69.67483521,-1.021713257,-0.364344537,-0.289312005,0.077952266,-0.063377321,1.530020714,-0.086508512,-0.49570936,0.850223243,1800.422852,1799.461182,-0.623677492,-0.64525193,-0.355572402,-0.732055783,0,0,-0.608546078,0.489774346,0.850912094,0.439448416,0.842775404,0.41402477,0,0,0,0,0,19.98016357,20.00512695,20.02319336,0,0,28.66168213,49.16136169,28.6363678,0,0,0,0,0,0,0,-29.12731934,-28.03167725,-141.6372375,-115.7881012,-115.7837067,-113.6919861,0,0,-1.049898148,-1.049678802,-0.300869942,-0.300591409,0.077259362,-8.996190071,-5.619654655,-1249.129883,-225.0104523,-0.633424461,0.076131761,45.00109863,7.35453701,7.347571373,-0.023862086,-0.285363019,6.324501991,0.317756593,20.08639526,0.336121023,0.22204423,0.554287612,0.499705851,-0.306120217,3.076972008,2.847128868,3.539435387,2.118584633,-0.172452271,0.178249359,0.332868099,0,101.0886688,4.524171829,3.734824181,3.938803673,-26.54826355,-9.934537888,-15.32580566,0.918680847
2011/3/11 16:09:00,0.005189091,0.999453306,0.983387053,1.057721138,1.03669548,1.005330086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-29.7953949,-533.4614258,-1.087657928,-0.411022305,-0.363666832,-1.150794983,-0.07361424,0.719416082,-0.115534723,-0.484795928,0.852440178,1800.503662,1799.46582,-0.691173315,-0.555424392,0.878866374,-0.748677313,0,0,-0.599220753,0.437628329,0.842144966,0.433654547,0.842783272,0.406578958,0,0,0,0,0,19.97972107,20.00993347,20.0206604,0,0,28.66020203,49.16159058,28.62968445,0,0,0,0,0,0,0,-29.47955322,-28.28648376,-143.6074066,-118.1528473,-117.32341,-115.3874207,0,0,-1.049759865,-1.049871445,-0.300894082,-0.300646722,-0.208438575,-8.996891022,-5.620347023,-1249.099121,-225.0132446,-0.763085186,0.085755944,45.00117493,7.339243889,7.332433701,-0.025134794,-0.283902287,6.324576378,0.312644243,20.07859802,0.331023812,0.221996129,0.554159701,0.494930208,-0.307234943,3.061189651,2.825184822,3.520857811,2.120214462,-0.16799283,0.182160497,0.3401739,0,101.0642853,4.50770092,3.7292099,3.923323631,-26.62617493,-9.662302017,2537.015625,11.63896942
2011/3/11 16:19:00,0.003324158,1.026734352,0.977974415,1.089584351,1.052956581,1.038807869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30.52191162,-835.0908203,-1.120691299,-0.434235811,-0.245172203,3.361818314,-0.090455413,4.922613144,-0.135341883,-0.439981163,0.854874551,1800.395752,1799.343262,-0.621444523,-0.580364585,0.753650606,-0.655264974,0,0,-0.662957788,0.480087221,0.847890973,0.421691477,0.830398321,0.394546151,0,0,0,0,0,19.98121643,20.0040741,20.02137756,0,0,28.6632843,49.16130066,28.62846375,0,0,0,0,0,0,0,-29.74772644,-28.47373962,-145.0912476,-119.8594513,-118.4565887,-116.5000153,0,0,-1.049938202,-1.04966259,-0.300913095,-0.300663888,-0.327329218,-8.997099876,-5.620384216,-1249.24707,-225.0050507,-0.792799592,0.099738836,45.00109863,7.393830299,7.387210846,-0.025342688,-0.285211384,6.324472427,0.317989707,20.08601379,0.335546911,0.223137558,0.55357939,0.499143481,-0.304649174,3.042082787,2.802052498,3.50675106,2.093900681,-0.166761816,0.179737329,0.339811981,0,101.0594788,4.510452271,3.72812748,3.914961815,-26.75201416,-9.691616058,4209.789063,20.79100037
2011/3/11 16:29:00,0.005905319,1.048614502,0.981970489,1.11715126,1.07393837,1.064645767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30.47470093,-696.6660156,-1.032830238,-0.374016106,-0.306152523,0.926242769,-0.075959027,2.4069767,-0.118202209,-0.473879993,0.847943723,1800.413086,1799.368896,-0.604981899,-0.576665103,-0.374060571,-0.732324421,0,0,-0.58199805,0.529608965,0.845902979,0.409548223,0.829402506,0.394360483,0,0,0,0,0,19.98193359,20.00360107,20.02139282,0,0,28.66160583,49.16130066,28.62742615,0,0,0,0,0,0,0,-29.97662354,-28.62910461,-146.2325134,-121.2704468,-119.3731232,-117.4199371,0,0,-1.049829483,-1.049583435,-0.300925136,-0.300668538,-0.398759007,-8.996801376,-5.620656013,-1249.389893,-225.0033112,-0.684389651,0.114757001,45.0010376,7.377030373,7.370113373,-0.025172308,-0.287868619,6.32396698,0.320488751,20.08056641,0.323695779,0.219217181,0.550655484,0.493526399,-0.308574021,3.026993752,2.78071022,3.487685204,2.085604668,-0.16642791,0.193066299,0.348893404,0,101.0569916,4.546765327,3.725524902,3.913644791,-26.30784607,-9.692849159,4116.027344,14.93371677
2011/3/11 16:39:00,0.004430704,1.072084427,0.991812646,1.141402245,1.094368935,1.091018677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30.59837341,-568.8400879,-1.091705322,-0.452522516,-0.3565557,1.579633713,-0.086988449,3.253892899,-0.14942646,-0.491117001,0.811796129,1800.541504,1799.352051,-0.719215035,-0.56383872,-0.383829415,-0.748625755,0,0,-0.488076448,0.444611967,0.795172095,0.388433993,0.779395521,0.374750316,0,0,0,0,0,19.98098755,20.00486755,20.02087402,0,0,28.66113281,49.16146851,28.61976624,0,0,0,0,0,0,0,-30.17869568,-28.78521729,-147.0945129,-122.5313721,-120.1682892,-118.2227783,0,0,-1.049805641,-1.049642563,-0.30094552,-0.300645649,-0.44014746,-8.9973526,-5.621168137,-1249.33252,-225.0117188,-0.665999174,0.09016186,45.00102234,7.357569695,7.350582123,-0.025255423,-0.288831472,6.323918343,0.322384536,20.08099365,0.338517547,0.223934531,0.555858731,0.501637936,-0.301138103,3.009367943,2.754274368,3.48604393,2.054663658,-0.16753906,0.179632664,0.339441001,0,101.06633,4.513694763,3.699476242,3.888212204,-26.50328064,-8.963371277,4151.039063,17.15792847
2011/3/11 16:49:00,0.003903849,1.09595108,1.000359535,1.168814659,1.112865448,1.117311478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30.57659912,-382.3063965,-1.124425888,-0.433291495,-0.259766936,3.024709702,-0.086609602,4.674111366,-0.13655591,-0.501811326,0.805687726,1800.279541,1799.365234,-0.679185629,-0.575431168,-0.374584317,-0.755486667,0,0,-0.604810894,0.763473749,0.801463842,0.390130639,0.786285877,0.37212801,0,0,0,0,0,19.9914093,20.00737,20.02223206,0,0,28.67308044,49.1709137,28.62020874,0,0,0,0,0,0,0,-30.37057495,-28.93365479,-147.7456665,-123.7189636,-120.9052429,-118.9993286,0,0,-1.049816132,-1.049609184,-0.300944626,-0.300648153,-0.472861111,-8.997940063,-5.620743752,-1249.394531,-225.0140839,-0.704809427,0.092237949,45.00111389,7.30218029,7.294695854,-0.025264453,-0.284605622,6.324539185,0.315857947,20.08224487,0.325564742,0.216499686,0.552581012,0.492426038,-0.308659971,3.003116608,2.746683121,3.471614838,2.05557251,-0.169286013,0.179770827,0.343087494,0,101.0870056,4.496535301,3.690901756,3.874934196,-26.48046875,-9.294518471,4163.890625,18.60195923
2011/3/11 16:59:00,0.004967339,1.1177845,1.014856339,1.19137001,1.128947258,1.13782692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30.60656738,-86.86871338,-0.980420232,-0.467265487,-0.288156807,-1.301981926,-0.095194876,0.385441661,-0.132220745,-0.512969315,0.812209964,1800.263672,1799.370605,-0.687060952,-0.608871222,-0.386045337,-0.755386591,0,0,-0.580446124,0.699628115,0.796659648,0.383820534,0.782883108,0.373527944,0,0,0,0,0,19.98022461,20.00439453,20.02268982,0,0,28.66049194,49.16059875,28.61578369,0,0,0,0,0,0,0,-30.55078125,-29.08226013,-148.2582703,-124.8515625,-121.6243439,-119.7722778,0,0,-1.049790382,-1.049838066,-0.300917089,-0.300649464,-0.39440155,-8.997661591,-5.621366501,-1249.124268,-225.0144043,-0.646227777,0.071678102,45.00108337,7.254958153,7.247673035,-0.025186963,-0.284574091,6.324472427,0.314688206,20.08494568,0.323945999,0.216785312,0.55118072,0.490125835,-0.309146821,2.99524498,2.736293793,3.460738182,2.050765991,-0.168309927,0.178252637,0.343590856,0,101.0992889,4.515271187,3.688685417,3.879667282,-26.68650818,-9.15560627,4144.859375,18.19410706
2011/3/11 17:09:00,-0.000371966,1.138778687,1.028133392,1.215094566,1.147914886,1.160467148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66.76231384,307.5856934,-1.061364174,-0.479581296,-0.327606857,-0.807278335,-0.101813853,0.872271478,-0.171643496,-0.463103831,0.809557676,1800.456543,1799.338379,-0.70476383,-0.65175283,-0.366603374,-0.716547787,0,0,-0.508637369,0.62972647,0.788798034,0.391947746,0.77965039,0.371276379,0,0,0,0,0,19.9921875,20.00698853,20.02287292,0,0,28.67198181,49.16937256,28.6199646,0,0,0,0,0,0,0,-30.73269653,-29.24234009,-148.6368408,-125.9695587,-122.3464508,-120.593811,0,0,-1.049902916,-1.04962635,-0.300894678,-0.300584555,-0.421817243,-8.997770309,-5.621004105,-1249.267822,-225.0153351,-0.658331394,0.068791926,45.00111389,7.235876083,7.228284836,-0.025210965,-0.287240624,6.324604034,0.321549892,20.08491516,0.333288431,0.222858608,0.554353654,0.497123897,-0.306405008,2.988049507,2.721917152,3.455885887,2.049166679,-0.168212891,0.177769899,0.342030048,0,101.1206512,4.537137985,3.686130524,3.87749958,-26.09114075,-9.029344559,4115.71875,16.83647156
2011/3/11 17:19:00,0.001233694,1.156650543,1.041475296,1.231880188,1.165765762,1.183844566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,564.5144043,746.4851074,-1.16685009,-0.464463115,-0.336313069,-1.550677299,-0.087423563,0.179647624,-0.139690757,-0.517810762,0.796374321,1800.396973,1799.359619,-0.69411242,-0.666331351,-0.37420404,-0.778147995,0,0,-0.511756182,0.401061535,0.793669581,0.395256042,0.778047621,0.36514461,0,0,0,0,0,19.99128723,20.00534058,20.02232361,0,0,28.67092896,49.16825867,28.62042236,0,0,0,0,0,0,0,-30.91474915,-29.41297913,-148.9356384,-127.065506,-123.0923767,-121.4004669,0,0,-1.049828529,-1.049617767,-0.300911963,-0.30062443,-0.454225779,-8.997467041,-5.62109375,-1249.369141,-225.0072479,-0.658218861,0.063984096,45.00112915,7.202992439,7.195859909,-0.025314897,-0.284951627,6.324458122,0.31662488,20.08505249,0.330397487,0.219779909,0.551092923,0.494789362,-0.3076123,2.975035667,2.715169907,3.442063332,2.03990078,-0.169876873,0.178576887,0.343441725,0,101.1629333,4.508980751,3.684732437,3.87127018,-26.52484131,-8.951267242,4031.624756,16.8213501
