�i���ϒl�j,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2011/3/11 17:29:00,0.005057786,1.171582222,1.057624817,1.25169754,1.186411858,1.204087257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,806.2797852,781.2700195,-1.294775963,-0.44474262,-0.335874319,-1.5316782,-0.093555808,0.198111653,-0.133892894,-0.528449714,0.784942865,1800.380127,1799.347412,-0.650980949,-0.630746722,-0.356585562,-0.774429202,0,0,-0.547620714,0.463528335,0.788789868,0.396116793,0.798570454,0.366988003,0,0,0,0,0,19.98765564,20.00775146,20.02253723,0,0,28.66836548,49.16578674,28.62145996,0,0,0,0,0,0,0,-31.09951782,-29.59204102,-149.1521149,-128.1104584,-123.8635101,-122.2393799,0,0,-1.049815178,-1.049708366,-0.300886989,-0.30055207,-0.462735236,-8.998020172,-5.621228218,-1249.279541,-225.0126801,-0.618247628,0.080085754,45.00109863,7.243878365,7.236616135,-0.025322229,-0.285326362,6.324316978,0.316043615,20.0856781,0.33052218,0.215210557,0.549198627,0.493944228,-0.309054375,2.964157104,2.707649231,3.431771278,2.027644157,-0.167862773,0.181960344,0.343467534,0,101.1896515,4.521694183,3.686916351,3.875766754,-26.21472168,-8.729849815,3676.533936,17.19657898
2011/3/11 17:39:00,0.007560525,1.18825531,1.067627907,1.268613815,1.204286575,1.21933651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,716.532959,679.152832,-1.301486969,-0.51680088,-0.383837402,-1.010068893,-0.080782771,0.659761131,-0.166526854,-0.485895753,0.790898979,1800.393311,1799.357422,-0.718172967,-0.627952039,-0.383689225,-0.757609665,0,0,-0.512594819,0.409297764,0.798763692,0.371545076,0.774058819,0.342716157,0,0,0,0,0,19.99147034,20.0052948,20.02111816,0,0,28.67402649,49.17234802,28.62561035,0,0,0,0,0,0,0,-31.2792511,-29.78330994,-149.3138123,-129.1302795,-124.6720734,-123.0858154,0,0,-1.049809456,-1.049607277,-0.300907671,-0.300524652,-0.470042586,-8.997494698,-5.621230125,-1249.347412,-224.9985809,-0.645587742,0.071398854,45.00120544,7.267968178,7.260710716,-0.025227301,-0.286681414,6.324437141,0.3169927,20.0834198,0.335072041,0.220682979,0.555020452,0.497927725,-0.304400086,2.954366684,2.69052887,3.428509712,2.019187927,-0.172223091,0.178766251,0.348284543,0,101.2014771,4.515763283,3.683747292,3.878128052,-26.38174438,-9.098897934,3793.504395,19.62327576
2011/3/11 17:49:00,0.00458435,1.207056999,1.082464218,1.292638779,1.218015671,1.238194466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,380.8820801,351.2458496,-0.953497708,-0.46014148,-0.28507477,7.021079063,-0.113470972,8.747612953,-0.136880815,-0.529714823,0.790463388,1800.320313,1799.361328,-0.69984585,-0.605566144,-0.394419134,-0.763692915,0,0,-0.49526763,0.420713007,0.782276809,0.36234498,0.758177757,0.343832374,0,0,0,0,0,19.99258423,20.0090332,20.02275085,0,0,28.67189026,49.16871643,28.61578369,0,0,0,0,0,0,0,-31.47016907,-29.98155212,-149.450058,-130.1241302,-125.4619598,-123.970993,0,0,-1.049844742,-1.049764633,-0.300916195,-0.30055511,-0.495842934,-8.997313499,-5.621295929,-1249.262207,-225.0130463,-0.632842243,0.056810185,45.00105286,7.269024849,7.262803078,-0.025268503,-0.287211657,6.324512482,0.317338586,20.08370972,0.333160043,0.214480102,0.548080325,0.495440245,-0.3094064,2.941356659,2.679797173,3.417528152,1.999030113,-0.170227289,0.17798996,0.350299358,0,101.216507,4.517848015,3.683636665,3.875207901,-25.98376465,-8.893708229,3774.758057,21.44094849
2011/3/11 17:59:00,0.005253866,1.221776962,1.095396042,1.307450294,1.232963562,1.256110191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148.5245819,256.574707,-1.354576111,-0.417934835,-0.347916484,0.045083184,-0.092333436,1.813011169,-0.145241618,-0.389878631,0.779365003,1800.136475,1799.280762,-0.584047198,-0.441643715,-0.416178703,-0.703674257,0,0,-0.502596736,0.447507739,0.776866972,0.364904225,0.762713253,0.34613663,0,0,0,0,0,19.98658752,20.00468445,20.02256775,0,0,28.66734314,49.16464233,28.61476135,0,0,0,0,0,0,0,-31.65841675,-30.18746948,-149.5353394,-131.1028595,-126.2628021,-124.8943329,0,0,-1.049872398,-1.049565315,-0.300913155,-0.300525665,-0.507320642,-8.997252464,-5.621659279,-1249.336182,-225.0160065,-0.654092193,0.074888706,45.00111389,7.244870186,7.237611771,-0.025350515,-0.285704136,6.324354172,0.315094471,20.08052063,0.331465483,0.215271831,0.546184421,0.494818449,-0.310894668,2.939919472,2.680173874,3.405879021,1.99699688,-0.166822374,0.181423068,0.353880286,0,101.2194672,4.524436951,3.689194679,3.877924919,-25.96479797,-8.958348274,4183.398438,20.57862854
2011/3/11 18:09:00,0.004840579,1.238604546,1.109975815,1.32318306,1.248846054,1.27397728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,454.7214355,636.0539551,-1.461906433,-0.453652442,-0.341065824,-1.224038124,-0.060295746,0.375346661,-0.172712386,-0.492456853,0.785469294,1800.436768,1799.341553,-0.718879461,-0.588867664,-0.39141053,-0.743353367,0,0,-0.527423739,0.490183055,0.77575928,0.363207877,0.765431643,0.344325721,0,0,0,0,0,19.99064636,20.00630188,20.02160645,0,0,28.67199707,49.16731262,28.61846924,0,0,0,0,0,0,0,-31.83959961,-30.40843201,-149.6028442,-132.0053101,-127.0832214,-125.7741089,0,0,-1.049886703,-1.049629211,-0.300915956,-0.300572336,-0.516991198,-8.998044014,-5.62171936,-1249.358398,-225.0102386,-0.65909338,0.062724352,45.00117493,7.210674286,7.203717232,-0.025254652,-0.284238994,6.324475288,0.312782943,20.08259583,0.332650185,0.215217888,0.548905611,0.494176745,-0.309556067,2.9373312,2.669352531,3.403556824,1.992856026,-0.167421103,0.180704653,0.353651822,0,101.2479248,4.47667408,3.684350967,3.872365952,-25.88847351,-9.032632828,4176.351563,20.52780151
2011/3/11 18:19:00,0.005175024,1.250992775,1.121562004,1.336184502,1.263850212,1.294243813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,977.1320801,1036.546387,-1.291875839,-0.534611106,-0.437970042,-1.684132576,-0.119861782,0.194828689,-0.142027318,-0.52172637,0.774331987,1800.27124,1799.397705,-0.682786822,-0.593147457,-0.3873173,-0.753183544,0,0,-0.532980084,0.608097017,0.779894292,0.367491305,0.773354352,0.342258036,0,0,0,0,0,19.98751831,20.00605774,20.02075195,0,0,28.66581726,49.16311646,28.62265015,0,0,0,0,0,0,0,-32.02589417,-30.63578796,-149.6543579,-132.9004059,-127.9148102,-126.7073059,0,0,-1.049804688,-1.049848557,-0.300931752,-0.300590754,-0.539571047,-8.997606277,-5.621468544,-1249.246582,-225.0128784,-0.618313611,0.060556848,45.00111389,7.122938156,7.116141319,-0.025376689,-0.284847915,6.324487686,0.314973474,20.08460999,0.336792588,0.222262681,0.559701562,0.499237001,-0.301773667,2.938464165,2.659714699,3.408143044,1.998311043,-0.170221686,0.178942978,0.355077386,0,101.2677155,4.493491173,3.687090874,3.878350258,-26.04364014,-9.023695946,3865.883545,20.61611938
2011/3/11 18:29:00,0.00466172,1.26421833,1.14065361,1.354290962,1.281148911,1.3097229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1140.250488,1125.59082,-1.293762207,-0.544863462,-0.514031768,-1.535895348,-0.117231309,0.329211414,-0.14206779,-0.518973172,0.777271032,1800.375977,1799.381592,-0.682958364,-0.632231355,-0.357162654,-0.781084001,0,0,-0.516503811,0.69564414,0.780481637,0.374510884,0.767270803,0.341826141,0,0,0,0,0,19.98150635,20.00465393,20.02062988,0,0,28.65940857,49.15971375,28.62461853,0,0,0,0,0,0,0,-32.21548462,-30.87213135,-149.7026062,-133.7596436,-128.7600403,-127.6491699,0,0,-1.049852371,-1.049561501,-0.30091536,-0.3006109,-0.542395592,-8.998118401,-5.621326447,-1249.427979,-225.0132904,-0.595503092,0.055130329,45.00109863,7.215800285,7.208758354,-0.025326177,-0.28491956,6.324100494,0.315054655,20.081604,0.326834261,0.216583073,0.550344527,0.493140996,-0.309239268,2.931904793,2.655417442,3.394709587,1.99875164,-0.170002818,0.178959608,0.358098745,0,101.267395,4.534295082,3.688471794,3.879160881,-25.80337524,-9.12641716,3771.067383,21.07452393
2011/3/11 18:39:00,0.0060535,1.278917313,1.153047562,1.36937809,1.294401169,1.319876671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,892.1193848,871.4416504,-1.350177765,-0.481717944,-0.431807637,-1.389409065,-0.067351758,0.213781297,-0.145872474,-0.498699069,0.775488019,1800.415283,1799.366455,-0.652978122,-0.623720527,-0.346930623,-0.795725882,0,0,-0.570981801,0.479198277,0.792844594,0.373442292,0.773926497,0.351689339,0,0,0,0,0,19.98782349,20.00730896,20.02246094,0,0,28.66749573,49.1655426,28.63323975,0,0,0,0,0,0,0,-32.39122009,-31.10598755,-149.7229462,-134.5561981,-129.5836182,-128.5492706,0,0,-1.049942017,-1.049704552,-0.300929606,-0.300593972,-0.54386884,-8.99836731,-5.621109009,-1249.282471,-225.008728,-0.647540033,0.069872141,45.00111389,7.175398827,7.169029236,-0.025355693,-0.284977376,6.324461937,0.315433204,20.0847168,0.326000631,0.218095839,0.548811197,0.490751684,-0.309985399,2.923103333,2.649363518,3.390584946,1.977498055,-0.167981505,0.17867291,0.352818668,0,101.2810669,4.529652596,3.68982029,3.87930584,-24.93028259,-9.117829323,3729.748047,21.67115784
2011/3/11 18:49:00,0.006176408,1.292124748,1.170667648,1.38271904,1.309412956,1.334758759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,428.9978027,429.4228516,-1.154953003,-0.547694147,-0.335981309,-1.472121239,-0.11266923,0.177535713,-0.162919581,-0.521614373,0.780238807,1800.274414,1799.360596,-0.701758921,-0.517547071,-0.385735631,-0.733145893,0,0,-0.501140535,0.474460244,0.794378877,0.363722742,0.773489416,0.329981446,0,0,0,0,0,19.98449707,20.00389099,20.02180481,0,0,28.66270447,49.16081238,28.63790894,0,0,0,0,0,0,0,-32.57104492,-31.34649658,-149.7462769,-135.3198242,-130.4073792,-129.4742279,0,0,-1.049806595,-1.049701691,-0.300918877,-0.300491929,-0.550871432,-8.99823761,-5.621310234,-1249.362305,-225.0094452,-0.654581606,0.054973532,45.00111389,7.20419693,7.197101593,-0.025328144,-0.285675645,6.324460983,0.317724884,20.08526611,0.32655865,0.216310561,0.551841974,0.491257429,-0.308102429,2.919932365,2.640274048,3.381122589,1.984325409,-0.168916643,0.17968446,0.353629529,0,101.3141174,4.51546669,3.689439774,3.874215126,-25.28689575,-9.352712631,3717.41748,21.66627502
2011/3/11 18:59:00,0.004749596,1.30805397,1.184042931,1.397276878,1.320982933,1.351212502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3.025338173,4.094290733,-1.441833496,-0.48097527,-0.461606622,2.004580498,-0.105321288,3.752918243,-0.148195565,-0.509979606,0.771983862,1800.426758,1799.416504,-0.653464556,-0.529820144,-0.355068386,-0.731839299,0,0,-0.469372511,0.490095615,0.774839044,0.359161258,0.781614304,0.326977134,0,0,0,0,0,19.98025513,20.0038147,20.02023315,0,0,28.66004944,49.15771484,28.63949585,0,0,0,0,0,0,0,-32.74734497,-31.58782959,-149.7696686,-136.058075,-131.25177,-130.3895721,0,0,-1.049837112,-1.049608231,-0.300899565,-0.300530136,-0.539675057,-8.998035431,-5.621411324,-1249.401855,-225.005188,-0.654784858,0.059349876,45.00137329,7.200021744,7.193249702,-0.025355175,-0.285313547,6.324359894,0.31684953,20.08679199,0.322820723,0.216381907,0.551727653,0.49195075,-0.308091879,2.913988113,2.633918762,3.372148514,1.973275185,-0.164937019,0.177810192,0.35005492,0,101.3469086,4.477807045,3.690389633,3.890761375,-25.39277649,-9.290903091,4145.929688,24.56260681
2011/3/11 19:09:00,0.002753753,1.320264816,1.196979523,1.412989616,1.333183289,1.3627491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30.47619629,24.27296448,-1.141341209,-0.514501035,-0.33716774,-1.224901199,-0.110700369,0.399053097,-0.125676811,-0.529357016,0.773747563,1800.325195,1799.431152,-0.631675124,-0.512491286,-0.367751837,-0.735306263,0,0,-0.452848852,0.522734225,0.797442853,0.348746419,0.774184704,0.323262632,0,0,0,0,0,19.97862244,20.00440979,20.02177429,0,0,28.66105652,49.15716553,28.64302063,0,0,0,0,0,0,0,-32.92167664,-31.84376526,-149.7871552,-136.7426147,-132.1071167,-131.2833557,0,0,-1.049872398,-1.049655914,-0.300807118,-0.30050844,-0.562345147,-8.998170853,-5.621533394,-1249.283447,-225.0076447,-0.66887325,0.053821832,45.00120544,7.19652462,7.189445496,-0.025266789,-0.288253188,6.324539185,0.321381986,20.0841217,0.323542774,0.217665732,0.552199304,0.492058218,-0.309711039,2.911594391,2.634784698,3.373784065,1.972657204,-0.16661495,0.178471506,0.353825152,0,101.3737183,4.496305466,3.687367439,3.879415512,-25.3338623,-9.544293404,4244.800781,24.73875427
�i�ő�l�j,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
����,APRM-A   %                (max),APRM-B   %                (max),APRM-C   %                (max),APRM-D   %                (max),APRM-E   %                (max),APRM-F   %                (max),JET-P 1 DEF PRS  KPA      (max),JET-P 2 DEF PRS  KPA      (max),JET-P 3 DEF PRS  KPA      (max),JET-P 4 DEF PRS  KPA      (max),JET-P 5 DEF PRS  KPA      (max),JET-P 6 DEF PRS  KPA      (max),JET-P 7 DEF PRS  KPA      (max),JET-P 8 DEF PRS  KPA      (max),JET-P 9 DEF PRS  KPA      (max),JET-P10 DEF PRS  KPA      (max),JET-P11 DEF PRS  KPA      (max),JET-P12 DEF PRS  KPA      (max),JET-P13 DEF PRS  KPA      (max),JET-P14 DEF PRS  KPA      (max),JET-P15 DEF PRS  kPA      (max),JET-P16 DEF PRS  KPA      (max),JET-P17 DEF PRS  KPA      (max),JET-P18 DEF PRS  KPA      (max),JET-P19 DEF PRS  KPA      (max),JET-P20 DEF PRS  KPA      (max),CAL JET-P  1PRS  KPA      (max),CAL JET-P  6PRS  KPA      (max),CAL JET-P 11PRS  KPA      (max),CAL JET-P 16PRS  KPA      (max),RX LVL (N/R) A   MM       (max),RX LVL (W/R) A   MM       (max),FDW FLOW  TOTAL  T/H      (max),FDW A LINE FLOW  T/H      (max),FDW B LINE FLOW  T/H      (max),MS FLOW (TOTAL)  T/H      (max),MS A LINE FLOW   T/H      (max),MS B LINE FLOW   T/H      (max),MS C LINE FLOW   T/H      (max),MS D LINE FLOW   T/H      (max),LVL CONT OUT     %        (max),TDRFP A M/A OUT  %        (max),TDRFP B M/A OUT  %        (max),TDRFP A SUC FLW  T/H      (max),TDRFP B SUC FLW  T/H      (max),MDRFP A SUC FLW  T/H      (max),MDRFP B SUC FLW  T/H      (max),RFP DISCH HDPRS  MPA      (max),RFP SUC HDR PRS  MPA      (max),RFPT A SPEED     RPM      (max),RFPT B SPEED     RPM      (max),M/D FCV-A POS    %        (max),M/D FCV-B POS    %        (max),M/D FCV-A(T)POS  %        (max),M/D FCV-B(T)POS  %        (max),HTR 1A OUT TEMP  C        (max),HTR 1B OUL TEMP  C        (max),HTR 1C OUT TEMP  C        (max),HP COND P. PRS   MPA      (max),CONDEMI FLOW     T/H      (max),PLR M CONT OUT   %        (max),PLR A SPEED SET  %        (max),PLR B SPEED SET  %        (max),MG A GEN SPEED   %        (max),MG B GEN SPEED   %        (max),SCOOP T. SET A   %        (max),SCOOP T. SET B   %        (max),SCOOP T. POS A   %        (max),SCOOP T. POS B   %        (max),PLR LOOP A FLOW  L/S      (max),PLR LOOP B FLOW  L/S      (max),CORE FLOW TOTAL  T/H      (max),JET PUMP A FLOW  T/H      (max),JET PUMP B FLOW  T/H      (max),RX GRID DEF PRS  KPA      (max),PLR-P A TOP VIB  UM       (max),PLR-P B TOP VIB  UM       (max),PLR-P A X VIB    UM       (max),PLR-P B X VIB    UM       (max),PLR-P A Y VIB    UM       (max),PLR-P B Y VIB    UM       (max),PLR-P A DEF PRS  MPA      (max),PLR-P B DEF PRS  MPA      (max),MG-S A GEN VOLT  KV       (max),MG-S B GEN VOLT  KV       (max),MG-S A GEN CURT  KA       (max),MG-S B GEN CURT  KA       (max),GEN POWER        MW       (max),GEN CURT (R)     KA       (max),GEN VOLT (R-S)   KV       (max),GEN FIELD CURT   A        (max),GEN FIELD VOLT   V        (max),GEN GROS VARS    MVAR     (max),NO.2 BUS VOLT    KV       (max),NO.2 BUS FREQ    HZ       (max),DOME PRS (N/R)   MPA      (max),DOME PRS (W/R)A  MPA      (max),EHC MSPS MV      MPA      (max),EHC PRS CONT     %        (max),EHC PRS SET      MPA      (max),EHC LOAD REF     %        (max),LOAD DEMAND DEV  %        (max),TB CV TOTAL POS  %        (max),TB CV #1 POS     %        (max),TB CV #2 POS     %        (max),TB CV #3 POS     %        (max),TB CV #4 POS     %        (max),TB BPV T. POS    %        (max),TB BPV #1 POS    %        (max),TB BPV #2 POS    %        (max),TB BPV #3 POS    %        (max),TB IV #1 POS     %        (max),TB IV #3 POS     %        (max),TB IV #5 POS     %        (max),HP-T 1ST ST PRS  MPA      (max),COND VCM-2  W/R  KPA      (max),TB SPEED         RPM      (max),ISPS             %        (max),P/L UNBALANCE    %        (max),HPCI TURB SPEED  RPM      (max),HPCIP DISCH FLW  L/S      (max),RCIC TURB SPEED  RPM      (max),RCICP DISCH FLW  L/S      (max)
2011/3/11 12:09:00,103.5078125,103.0859375,103.109375,103,103.1875,103.1171875,84.57328796,81.52290344,78.67581177,79.61131287,90.95874023,90.10466003,80.95349121,81.31951904,83.31246948,85.59008789,81.1161499,91.40612793,88.55911255,82.29566956,99.41850281,105.2346039,87.09492493,89.04714966,90.26731873,85.75274658,81.37667847,86.1499176,77.96226501,100.0655365,1168.007568,993.328125,4500.464844,2246.484375,2257.265625,4481.714844,1169.413818,1123.710693,1062.304443,1149.491943,76.1796875,4379.386719,4377.089844,2143,2248.5,0.1171875,-0.3515625,7.375,3.498750687,4175.625,4177.96875,78.9765625,78.734375,76.1953125,76.1953125,195.6796875,195.6796875,194.9765625,0.40749979,4584.539063,88.34375,88.38749695,88.3999939,88.55000305,88.42500305,89.1187439,88.66249084,88.91874695,88.86250305,2725.02832,2720.724854,31329.37891,15968.75,15456.875,117.7812653,47.30860901,38.29689026,43.21871948,55.21871948,30.23434448,60.28121948,0.874570847,0.868359566,2.860266685,2.891766548,0.605156064,0.596343517,793.8000488,28.23750305,16.98925781,3349.609375,371.1796875,209.0879974,282.4499512,50.07749939,6.939702034,6.935156822,6.53445816,90.0390625,6.328172684,113.0812378,0.712493896,43.5625,42.0859375,44.4140625,44.9453125,43.8125,0.4921875,0.1171875,0.828125,0.0546875,99.7734375,99.765625,99.1953125,4.957812309,5.044525146,1508.935547,100.34375,2.515625,-25.390625,-6.522197723,-13.59472656,-0.795495391
2011/3/11 12:19:00,103.609375,103.140625,103.1875,103.328125,103.34375,103.265625,83.84115601,81.36016846,78.79788208,79.32658386,90.91809082,89.25053406,81.15679932,81.36016846,83.19039917,84.73594666,80.66876221,91.81288147,88.84378052,83.14974976,98.97109985,104.1770935,87.90835571,88.96585083,89.81993103,85.793396,81.21742249,85.77110291,77.52124023,99.02024841,1168.241943,996.28125,4501.402344,2247.1875,2255.390625,4480.777344,1170.937256,1122.890381,1063.241943,1149.843506,76.21875,4380.699219,4379.058594,2153.5,2231.75,0.1171875,-0.3515625,7.372501373,3.511249542,4172.34375,4176.09375,78.875,78.734375,76.203125,76.2265625,195.6796875,195.6796875,194.9765625,0.411874771,4585.035156,88.34375,88.38749695,88.41249084,88.60624695,88.53125,89.01875305,88.64375305,88.9624939,88.79374695,2727.177734,2722.160156,31325.94141,15933.75,15424.0625,117.7812653,49.94532776,39.85548401,43.49996948,54.46871948,30.46871948,59.90621948,0.875156403,0.868828773,2.863548279,2.894392014,0.605437279,0.597656131,793.4760742,28.19812012,16.99452209,3342.96875,371.6015625,207.792038,282.5249023,50.06437683,6.939811707,6.936718941,6.53445816,90.0234375,6.328172684,113.0531158,0.740615845,43.53125,42.0234375,44.2734375,44.875,43.7421875,0.4921875,0.0859375,0.8125,0.0546875,99.7734375,99.7421875,99.1796875,4.957812309,5.035919189,1509.082031,100.34375,2.578125,-25,-7.717169762,-14.06347656,-0.795495391
2011/3/11 12:29:00,103.4921875,103.1328125,102.8828125,102.9375,102.953125,102.8046875,83.71914673,81.19750977,79.20457458,79.12321472,90.75537109,89.86058044,81.56355286,81.92958069,83.02774048,84.2071991,80.70941162,91.0401001,87.62367249,82.45832825,98.97109985,104.9905243,87.42030334,89.20988464,89.86058044,85.6307373,80.87902832,86.18978882,77.60142517,99.58309937,1167.656006,994.59375,4500.933594,2245.3125,2256.328125,4480.777344,1169.648193,1123.241943,1063.710693,1151.132568,76.171875,4377.089844,4374.792969,2159,2229,0.1171875,-0.3515625,7.372501373,3.502500534,4174.6875,4176.09375,78.7890625,78.6796875,76.1796875,76.140625,195.6796875,195.6796875,194.9765625,0.408437729,4571.597656,88.35624695,88.39375305,88.3999939,88.63124084,88.53125,89.01875305,88.63124084,89.0249939,88.90625,2726.461914,2722.160156,31380.94141,15964.375,15424.0625,117.875,48.85548401,38.82423401,43.45309448,54.32809448,30.23434448,59.81246948,0.87480545,0.867656708,2.862564087,2.895048141,0.607218564,0.597468734,793.907959,28.21218872,16.99980164,3341.796875,372.3046875,208.6560669,282.6374512,50.07000732,6.940686226,6.936718941,6.53618145,90.140625,6.328747749,113.0812378,0.728118896,43.6953125,42.1796875,44.390625,45.046875,44,0.4921875,0.0859375,0.8125,0.0546875,99.765625,99.7421875,99.1796875,4.9609375,5.001571655,1508.642578,100.359375,2.625,-25.390625,-7.144710541,-13.59472656,-0.795495391
2011/3/11 12:39:00,103.4375,103.1015625,103.0390625,103.1484375,103.1484375,102.875,84.24790955,81.1161499,78.87918091,79.73332214,91.20275879,89.41325378,81.56355286,81.56355286,83.14974976,84.57328796,80.66876221,90.95874023,87.82698059,82.78372192,98.68643188,104.583847,87.90835571,89.00650024,90.389328,86.078125,81.23733521,85.99041748,77.76179504,99.20117188,1169.179443,991.21875,4501.402344,2246.484375,2254.6875,4481.714844,1169.765381,1124.296631,1063.241943,1152.304443,76.1953125,4378.402344,4376.105469,2160.75,2235.25,0.1171875,-0.234375,7.375,3.498750687,4176.5625,4178.90625,78.84375,78.7265625,76.1875,76.1796875,195.6796875,195.6796875,194.9296875,0.406562328,4576.082031,88.34999084,88.38749695,88.42500305,88.66249084,88.48750305,89.09375,88.6499939,89.00624084,88.81874084,2727.894287,2722.160156,31374.06641,15966.5625,15456.875,117.8437653,49.50001526,38.48439026,43.54684448,54.37496948,30.04684448,59.99996948,0.874921799,0.8671875,2.864204407,2.893079758,0.606562495,0.595781028,793.6918945,28.20375061,16.99627686,3349.21875,372.5859375,210.4920502,282.5249023,50.04750061,6.939264297,6.934375763,6.535032272,90.1171875,6.327598572,113.0812378,0.759368896,43.6875,42.1875,44.3671875,45.0625,43.9765625,0.5,0.09375,0.8125,0.0859375,99.765625,99.7421875,99.1796875,4.962499619,5.035919189,1508.203125,100.34375,2.578125,-25,-7.717169762,-14.06347656,-0.750000298
2011/3/11 12:49:00,103.4140625,103.171875,103.046875,103.109375,102.921875,102.921875,83.88186646,80.99414063,78.71652222,79.20457458,90.55206299,89.41325378,81.60420227,81.766922,83.06838989,85.22398376,80.66876221,91.28411865,88.39645386,82.53968811,99.29647827,105.153244,87.17628479,89.49455261,90.06394958,85.6307373,81.07807922,85.71128845,77.741745,100.1057434,1169.765381,992.90625,4503.277344,2246.25,2257.265625,4480.777344,1169.531006,1126.054443,1063.476318,1149.257568,76.171875,4379.714844,4377.089844,2146.25,2240.25,0.1171875,-0.234375,7.372501373,3.503749847,4175.625,4178.4375,78.8359375,78.6796875,76.1875,76.171875,195.6796875,195.6796875,194.9296875,0.40625,4558.125,88.34375,88.39375305,88.40625,88.6499939,88.48124695,89.0625,88.64375305,89.0625,88.84999084,2725.02832,2722.160156,31374.06641,15964.375,15454.6875,117.8437653,45.37501526,37.58204651,43.45309448,54.28121948,29.76559448,59.71871948,0.875391006,0.867422104,2.863548279,2.89242363,0.606000066,0.596062303,793.8000488,28.22906494,16.99452209,3346.484375,370.828125,211.2479553,282.375,50.0687561,6.940030098,6.936718941,6.535607338,90.078125,6.327598572,113.0812378,0.71875,43.671875,42.125,44.375,44.984375,43.859375,0.4765625,0.0859375,0.7734375,0.0546875,99.765625,99.7421875,99.1796875,4.9609375,5.018753052,1508.642578,100.34375,2.546875,-25.390625,-7.717169762,-13.59472656,-0.795495391
2011/3/11 12:59:00,103.375,102.890625,102.8046875,102.796875,102.84375,102.6953125,84.57328796,81.52290344,80.05870056,79.08256531,91.8941803,90.10466003,81.80757141,82.09230042,83.39376831,84.61393738,80.79077148,91.93489075,88.51846313,82.78372192,98.64572144,104.7872162,87.05427551,88.8031311,90.22666931,85.95611572,81.73498535,86.2097168,77.78184509,99.94493103,1167.304443,989.953125,4495.777344,2244.140625,2253.515625,4481.714844,1171.288818,1126.757568,1063.476318,1149.257568,76.1015625,4374.464844,4374.136719,2152.5,2235.5,0.1171875,-0.3515625,7.375,3.510000229,4171.40625,4172.8125,78.7734375,78.71875,76.1015625,76.0859375,195.6796875,195.6796875,194.9296875,0.41281271,4574.589844,88.34375,88.40625,88.41249084,88.61250305,88.39375305,89.0625,88.59375,88.98750305,88.73124695,2726.461914,2720.724854,31325.94141,15964.375,15424.0625,117.7812653,47.17970276,38.96485901,43.12496948,54.56246948,29.85934448,59.81246948,0.87562561,0.866132736,2.863876343,2.891438484,0.605531096,0.595031142,793.6918945,28.24311829,16.99276733,3350,371.671875,211.5719452,282.4123535,50.06750488,6.939811707,6.935156822,6.53445816,90.0703125,6.327598572,113.0624847,0.684371948,43.5859375,42.140625,44.2265625,44.9921875,43.8671875,0.5,0.09375,0.7734375,0.0625,99.765625,99.7421875,99.1796875,4.962499619,5.035919189,1508.789063,100.359375,2.53125,-25.390625,-6.522197723,-14.06347656,-0.750000298
2011/3/11 13:09:00,103.3515625,102.890625,102.8046875,103.046875,102.953125,102.796875,84.32926941,81.56355286,78.43179321,79.04191589,91.40612793,90.389328,81.88893127,81.36016846,83.06838989,84.89866638,80.66876221,91.08074951,88.27438354,82.41767883,99.41850281,104.3804626,87.29829407,89.61656189,90.26731873,85.99676514,81.45629883,86.44897461,77.3608551,99.4624939,1167.538818,992.0625,4504.214844,2249.296875,2257.5,4479.839844,1169.882568,1126.054443,1064.413818,1149.960693,76.21875,4381.027344,4379.058594,2155.75,2232.5,0.234375,-0.3515625,7.372501373,3.503749847,4178.4375,4180.3125,78.7890625,78.6171875,76.2265625,76.2265625,195.6796875,195.6796875,194.953125,0.40749979,4577.574219,88.34999084,88.39375305,88.40625,88.64375305,88.50624084,89.01875305,88.64375305,89.1812439,88.75624084,2726.461914,2721.443115,31377.50391,15964.375,15454.6875,117.875,48.29298401,37.91017151,43.31246948,54.37496948,29.71871948,59.90621948,0.875273705,0.868124962,2.863220215,2.89406395,0.607687473,0.597093701,793.8000488,28.25718689,16.99101257,3349.609375,373.2890625,212.1119843,282.3374023,50.0625,6.940139771,6.936718941,6.536756516,90.0078125,6.328172684,113.0624847,0.806243896,43.5234375,42.046875,44.3359375,44.890625,43.7890625,0.4765625,0.0859375,0.75,0.0546875,99.75,99.734375,99.171875,4.9609375,5.061737061,1508.496094,100.34375,2.453125,-25.390625,-8.250003815,-14.06347656,-0.795495391
2011/3/11 13:19:00,103.8125,103.296875,103.296875,103.359375,103.21875,103.1484375,83.80050659,81.56355286,78.83853149,78.87918091,91.48748779,90.02330017,81.48219299,82.33631897,84.28855896,84.77659607,80.34338379,90.99945068,88.27438354,82.7023468,98.52371216,104.4618378,87.13557434,89.16917419,90.51135254,85.46807861,81.57574463,86.24960327,77.18043518,99.26147461,1167.538818,989.953125,4498.589844,2244.140625,2254.453125,4478.433594,1169.531006,1124.179443,1062.656006,1150.195068,76.125,4378.074219,4375.777344,2155.75,2230.5,0.1171875,-0.234375,7.375,3.503749847,4173.75,4176.5625,78.8515625,78.6953125,76.1640625,76.1328125,195.6796875,195.6796875,194.953125,0.405624866,4570.105469,88.35624695,88.38749695,88.3999939,88.5874939,88.40625,89.07499695,88.66874695,88.88749695,88.7749939,2722.877197,2720.007324,31339.69141,15966.5625,15428.4375,117.7812653,47.12110901,37.52345276,43.03121948,54.28121948,30.18746948,60.09371948,0.874336243,0.867304802,2.861250877,2.890782356,0.604499996,0.595499814,793.907959,28.24031067,16.99101257,3351.171875,373.5703125,211.7879944,282.4123535,50.04875183,6.939593315,6.935156822,6.53445816,90,6.327598572,113.0624847,0.690628052,43.484375,42,44.1953125,44.859375,43.703125,0.4765625,0.078125,0.75,0.0546875,99.75,99.734375,99.1796875,4.956250191,5.02734375,1508.496094,100.34375,2.5,-25.390625,-7.717169762,-13.59472656,-0.795495391
2011/3/11 13:29:00,103.4375,103.203125,102.921875,103.0625,102.984375,102.90625,83.88186646,81.23815918,79.08256531,79.73332214,91.24346924,90.51135254,81.97029114,81.80757141,83.14974976,84.36991882,80.58740234,90.71472168,88.84378052,82.37696838,99.90653992,104.9905243,86.85090637,89.33189392,90.389328,85.99676514,81.09799194,86.3293457,77.46109009,99.58309937,1165.663818,988.265625,4499.527344,2246.484375,2254.453125,4482.652344,1169.765381,1125.937256,1064.531006,1148.671631,76.2109375,4381.027344,4378.402344,2153.75,2235,0,-0.3515625,7.375,3.497499466,4176.09375,4177.5,78.7890625,78.6796875,76.2265625,76.2265625,195.609375,195.6796875,194.953125,0.403437614,4575.582031,88.34999084,88.38749695,88.40625,88.625,88.4375,89.04374695,88.63124084,89.01875305,88.75624084,2725.02832,2723.595459,31380.94141,15968.75,15454.6875,117.9062347,44.30860901,40.12501526,43.17184448,54.28121948,29.76559448,59.67184448,0.876328468,0.867422104,2.863220215,2.891438484,0.607312381,0.595874906,793.907959,28.24874878,16.98925781,3351.953125,372.234375,211.8959351,282.375,50.06124878,6.939702034,6.935156822,6.53445816,90.0234375,6.327598572,113.0812378,0.671875,43.5,42.03125,44.1875,44.8515625,43.7421875,0.4921875,0.1171875,0.75,0.0546875,99.7421875,99.71875,99.1796875,4.959376335,5.035919189,1508.496094,100.359375,2.4375,-25.390625,-5.833632469,-13.59472656,-0.795495391
2011/3/11 13:39:00,103.3046875,102.96875,102.796875,102.828125,102.8359375,102.6640625,83.59713745,81.766922,78.79788208,79.12321472,90.87738037,90.02330017,81.64491272,81.56355286,85.10197449,85.22398376,81.23815918,91.08074951,88.35574341,82.45832825,99.37785339,104.5024872,87.13557434,89.04714966,90.10466003,86.078125,81.01837158,85.97047424,78.0625,99.48258972,1169.882568,989.53125,4499.058594,2245.546875,2258.671875,4479.839844,1170.820068,1125.351318,1062.187256,1150.077881,76.1796875,4378.074219,4377.746094,2150,2235,0.1171875,-0.3515625,7.375,3.504999161,4172.8125,4175.625,78.8515625,78.6640625,76.1953125,76.171875,195.6796875,195.6796875,194.9765625,0.40749979,4579.566406,88.34999084,88.39375305,88.40625,88.54374695,88.55000305,89.03125,88.625,88.89375305,88.91249084,2724.312012,2725.02832,31339.69141,15968.75,15456.875,117.7812653,46.52345276,38.47267151,43.35934448,54.14059448,30.14059448,59.81246948,0.876093864,0.868828773,2.860594749,2.895376205,0.605062485,0.597750008,793.6918945,28.25718689,16.99101257,3361.71875,375.6796875,213.2999878,282.3374023,50.05812073,6.939702034,6.935156822,6.53445816,90.0078125,6.327598572,113.0624847,0.790618896,43.53125,42.0703125,44.3125,44.8671875,43.796875,0.5,0.0859375,0.7109375,0.0546875,99.734375,99.71875,99.171875,4.959376335,5.010147095,1508.203125,100.34375,2.5,-25.390625,-7.717169762,-13.59472656,-0.795495391
2011/3/11 13:49:00,103.4140625,103.2421875,103.0859375,103.0078125,103.0546875,102.921875,84.32926941,81.31951904,78.55380249,78.91990662,91.28411865,90.22666931,81.31951904,81.1161499,83.23110962,84.32926941,81.36016846,90.87738037,88.27438354,82.9057312,99.37785339,104.5024872,87.50166321,89.73857117,90.06394958,85.67138672,81.75489807,86.42903137,77.32077026,99.10066223,1169.179443,991.21875,4499.996094,2244.140625,2257.03125,4479.371094,1170.116943,1123.945068,1063.945068,1150.663818,76.1328125,4377.089844,4375.121094,2157,2231.75,0,-0.3515625,7.375,3.504999161,4173.28125,4175.625,78.84375,78.671875,76.1484375,76.1328125,195.6796875,195.6796875,194.9296875,0.408437729,4575.582031,88.34375,88.39375305,88.40625,88.625,88.36250305,89.07499695,88.58125305,89.04374695,88.7124939,2727.894287,2720.007324,31329.37891,15968.75,15424.0625,117.875,47.91798401,40.00782776,43.07809448,54.46871948,29.99996948,59.76559448,0.876328468,0.86554718,2.864204407,2.888813972,0.606937289,0.595874906,793.6918945,28.26281738,16.98748779,3357.03125,373.9921875,213.0839386,282.2624512,50.02125549,6.939702034,6.936718941,6.53445816,90.015625,6.327598572,113.0624847,0.771865845,43.515625,42.0625,44.21875,44.875,43.8203125,0.4921875,0.1171875,0.6875,0.0546875,99.7421875,99.7109375,99.15625,4.959376335,5.035919189,1507.470703,100.34375,2.484375,-25.390625,-7.717169762,-14.06347656,-0.795495391
2011/3/11 13:59:00,103.390625,102.984375,102.765625,103.0078125,102.84375,102.84375,83.55648804,81.15679932,78.91990662,79.04191589,91.60949707,89.86058044,81.27886963,81.80757141,83.3531189,84.9393158,81.40087891,91.08074951,88.39645386,82.9057312,98.76773071,104.4211121,87.2169342,89.00650024,89.57591248,85.83410645,80.8591156,85.79103088,77.80189514,99.06045532,1169.531006,990.796875,4497.183594,2246.015625,2255.390625,4480.777344,1172.695068,1124.062256,1063.359131,1149.960693,76.125,4376.105469,4374.464844,2152.5,2230.5,0,-0.3515625,7.375,3.501249313,4172.34375,4175.15625,78.875,78.6640625,76.140625,76.1171875,195.5859375,195.6796875,194.953125,0.405312538,4579.066406,88.34999084,88.3999939,88.40625,88.53749084,88.4312439,89.05000305,88.63124084,88.875,88.84999084,2724.312012,2720.007324,31325.94141,15933.75,15424.0625,117.71875,46.26564026,37.99220276,43.17184448,54.46871948,30.32809448,60.09371948,0.874453545,0.86636734,2.860594749,2.892094612,0.605624974,0.596437335,793.6918945,28.24874878,16.99276733,3349.609375,372.375,211.5719452,282.2998047,50.04937744,6.941233635,6.936718941,6.533883095,90.046875,6.327023506,113.0812378,0.693740845,43.5,42.1015625,44.3125,44.84375,43.8125,0.5,0.09375,0.6796875,0.0546875,99.7421875,99.703125,99.1484375,4.962499619,5.035919189,1508.056641,100.3359375,2.546875,-25.390625,-7.717169762,-13.59472656,-0.795495391
2011/3/11 14:09:00,103.5234375,103.2421875,103.2421875,103.203125,103.171875,103.2265625,83.80050659,81.92958069,79.61131287,79.00120544,91.85353088,89.4539032,81.72621155,82.09230042,83.23110962,84.41056824,80.91278076,91.60949707,87.62367249,82.41767883,98.80844116,104.3804626,87.01356506,88.96585083,89.86058044,85.71209717,80.9785614,86.0302887,77.66156006,98.73883057,1168.007568,989.953125,4496.246094,2244.609375,2256.328125,4479.839844,1169.765381,1125.116943,1064.413818,1150.898193,76.1796875,4378.402344,4377.089844,2152.25,2233.75,0.1171875,-0.1171875,7.375,3.508750916,4176.5625,4175.15625,78.84375,78.6328125,76.1875,76.1953125,195.6796875,195.6796875,194.9296875,0.412499905,4578.570313,88.34375,88.39375305,88.40625,88.54374695,88.5562439,89.08125305,88.63749695,88.88749695,88.96875,2723.595459,2722.160156,31325.94141,15933.75,15424.0625,117.7812653,45.41017151,36.49220276,43.40621948,54.28121948,30.18746948,59.90621948,0.875156403,0.86859417,2.860594749,2.895376205,0.604218781,0.598406017,793.8000488,28.26281738,16.99101257,3357.8125,372.65625,213.0839386,282.2998047,50.05812073,6.940686226,6.938282013,6.533308983,90,6.327023506,113.0812378,0.731246948,43.484375,42.0390625,44.28125,44.7890625,43.7578125,0.4921875,0.0859375,0.6640625,0.0546875,99.7109375,99.703125,99.15625,4.9609375,5.018753052,1508.349609,100.359375,2.390625,-25.390625,-7.717169762,-14.06347656,-0.795495391
2011/3/11 14:19:00,103.2890625,102.890625,102.7734375,102.828125,102.890625,102.921875,83.92251587,81.15679932,79.36729431,79.85533142,91.52813721,89.90129089,81.44152832,81.31951904,83.10910034,84.81730652,80.79077148,90.83673096,87.90835571,82.62098694,99.78453064,104.8278656,87.13557434,89.73857117,89.90129089,86.60688782,80.99845886,86.0302887,77.64151001,99.42228699,1168.359131,991.21875,4504.683594,2247.890625,2260.546875,4480.777344,1169.648193,1125.351318,1064.531006,1149.257568,76.359375,4385.621094,4384.308594,2170.5,2241.75,0.1171875,-0.234375,7.375,3.510000229,4181.25,4181.71875,78.8515625,78.6171875,76.328125,76.34375,195.5859375,195.6796875,194.9765625,0.410312653,4602.886719,88.34375,88.39375305,88.40625,88.59375,88.44999695,89.04374695,88.58125305,88.88124084,88.78125,2725.746094,2720.007324,31325.94141,15999.375,15454.6875,117.71875,45.37501526,36.30470276,43.64059448,54.56246948,29.99996948,59.76559448,0.874453545,0.866719246,2.862564087,2.89242363,0.604968667,0.595968723,793.8000488,28.23468018,16.98748779,3348.046875,372.8671875,211.4640045,282.2624512,50.06750488,6.941123962,6.935937881,6.533883095,90.0625,6.327598572,113.0624847,0.65625,43.546875,42.1328125,44.1796875,44.828125,43.8671875,0.4921875,0.0859375,0.65625,0.0546875,99.7421875,99.6953125,99.15625,4.959376335,5.035919189,1508.642578,100.34375,2.453125,-25.390625,-7.144710541,-13.59472656,-0.795495391
2011/3/11 14:29:00,103.328125,103.1484375,102.9375,103.109375,102.953125,102.96875,84.08518982,81.1161499,78.83853149,79.08256531,91.40612793,90.02330017,81.56355286,81.97029114,83.43447876,84.57328796,80.42474365,91.28411865,88.11172485,83.39376831,98.7270813,104.5431366,86.68818665,89.33189392,90.22666931,85.87475586,81.39659119,85.81097412,77.3608551,99.34187317,1166.484131,990.375,4497.652344,2247.1875,2255.15625,4484.527344,1169.999756,1123.710693,1065.702881,1150.077881,76.2578125,4382.996094,4381.027344,2149.75,2238,0.1171875,-0.234375,7.375,3.498750687,4175.15625,4176.09375,78.828125,78.6171875,76.2421875,76.2421875,195.5859375,195.6796875,194.9765625,0.405937672,4578.570313,88.34375,88.39375305,88.41874695,88.6875,88.41249084,89.09375,88.64375305,89.13124084,88.7437439,2726.461914,2721.443115,31322.50391,15970.9375,15454.6875,117.7812653,44.89454651,38.62501526,43.73434448,54.84371948,29.95309448,59.99996948,0.876093864,0.867422104,2.866500854,2.891438484,0.607499778,0.595687509,794.1240234,28.26281738,16.98925781,3353.125,374.5546875,212.9759979,282.3374023,50.05749512,6.940358162,6.936718941,6.535032272,90.0859375,6.327023506,113.0531158,0.678115845,43.65625,42.1796875,44.4609375,44.9140625,43.9140625,0.4765625,0.0859375,0.6484375,0.0546875,99.7421875,99.6953125,99.1796875,4.964063644,5.044525146,1508.056641,100.3359375,2.421875,-25.390625,-7.144710541,-13.59472656,-0.795495391
2011/3/11 14:39:00,103.453125,103.078125,102.9921875,103.0859375,102.984375,103,83.75979614,81.03479004,79.69261169,79.57060242,91.36547852,90.02330017,80.95349121,81.27886963,83.80050659,84.65458679,80.75012207,91.56884766,87.54231262,82.62098694,98.56442261,104.9092255,88.27438354,89.08787537,89.94194031,85.59008789,80.9785614,86.1499176,77.60142517,99.18106079,1169.062256,993.75,4498.121094,2243.4375,2255.625,4480.308594,1168.593506,1124.179443,1063.710693,1150.781006,76.1796875,4378.730469,4377.417969,2152.75,2228.75,0.1171875,-0.3515625,7.375,3.502500534,4173.75,4174.21875,78.84375,78.7265625,76.1875,76.1953125,195.6796875,195.6796875,194.9296875,0.411562443,4571.597656,88.34375,88.39375305,88.40625,88.6187439,88.48750305,89.09375,88.64375305,88.96875,88.89375305,2725.02832,2725.02832,31325.94141,15962.1875,15461.25,117.8124847,46.48829651,38.21485901,43.26559448,54.56246948,30.04684448,60.09371948,0.874453545,0.868359566,2.862564087,2.893079758,0.605718493,0.597093701,793.6918945,28.26281738,16.98748779,3354.6875,374.0625,212.6520081,282.2624512,50.0625,6.940139771,6.936718941,6.533883095,90.0625,6.327023506,113.0624847,0.706253052,43.5625,42.125,44.2421875,44.859375,43.8671875,0.4765625,0.0859375,0.6484375,0.0546875,99.7109375,99.6875,99.1484375,4.959376335,5.035919189,1508.789063,100.359375,2.53125,-25.390625,-8.250003815,-14.06347656,-0.795495391
2011/3/11 14:49:00,108.4375,108.375,108.6015625,108.0390625,108.1015625,107.7421875,92.99234009,89.98265076,83.19039917,86.48486328,96.73413086,96.32745361,88.31509399,87.62367249,88.72177124,90.79608154,87.17628479,97.10023499,92.95169067,89.08787537,103.3230286,108.2036285,95.22929382,95.67669678,97.50691223,94.33451843,89.39889526,91.6925354,83.81594849,102.5380249,1321.171631,1350.234375,5252.339844,2621.015381,2630.156006,4481.714844,1169.296631,1127.226318,1063.124756,1150.195068,100.0234375,4848.277344,4847.292969,2482.249756,2572.999756,1408.359131,1370.859131,7.375,4.829999924,4529.0625,4523.90625,100.5703125,100.3046875,100,100.015625,195.5859375,195.6796875,194.9296875,1.288125038,5613.0625,88.4375,88.48750305,88.5874939,88.625,88.46875,89.3687439,89.06874084,89.5874939,89.125,2724.312012,2720.724854,32749.06641,16559.375,16121.875,117.6875153,151.828125,152.203125,613.640625,615.5625,608.25,616.96875,0.8786726,0.869297028,2.863220215,2.895704269,0.605531096,0.595687509,804.2758789,28.79437256,18.26367188,4964.84375,626.8359375,574.2358398,291.4123535,50.04624939,6.943311691,6.938282013,6.533308983,90.0078125,6.327598572,113.0624847,20.09999084,43.5546875,42.0859375,44.234375,44.828125,43.84375,24.8515625,73.4921875,0.7890625,0.0546875,99.71875,99.6796875,99.1484375,4.962499619,5.035919189,1507.910156,100.3359375,41.46875,-25.390625,57.82359314,-13.59472656,4.242642403
2011/3/11 14:59:00,0.1796875,0.4921875,0.50781244,0.50781244,0.52343744,0.4765625,-0.552978516,-0.715637207,-0.471618652,-0.634338379,-0.349609375,-0.430969238,-0.634338379,-0.308959961,-0.146224976,-0.59362793,-0.390258789,0.341812134,0.219802856,-0.349609375,-0.471618652,0.626541138,-0.349609375,0.057144165,0.585830688,-0.349609375,2.846557617,2.452301025,2.565979004,3.2162323,1528.593506,1573.40625,1.405273438,0.46875,1.640625,111.5615234,0.3515625,113.5546875,0.3515625,0.1171875,12.84375,1801.968018,1800.983643,0.25,0.5,0.1171875,-0.3515625,1.332500458,1.282499313,522.1875,535.3125,11.3828125,10.7421875,12.8515625,12.8359375,182.0859375,180.4218597,180.5156097,0.032812595,900.5625,28.125,28.15625,52.08125305,28.1312561,51.9750061,28.69999695,49.24375916,28.6625061,49.24375916,0,0,5551.5625,2929.0625,2837.1875,2.562530518,154.3125,154.359375,113.53125,64.68746948,113.25,57.56246948,0.009609461,0.00738287,0.001641273,0.002953529,9.38177E-05,0.000843704,1.836000443,0.022500038,0.035155296,2.734375,1.054656982,-0.324000001,0.262499928,44.60063171,7.38792038,7.382031441,5.767929077,-0.2421875,6.327598572,0.365615845,20.09999084,0.375,0.2578125,0.6171875,0.5234375,-0.2578125,0.8515625,0.7890625,1.40625,0.0546875,-0.1328125,0.2421875,0.3671875,0.293750763,101.0882874,1248.047119,28.1875,28.4375,-25.390625,-8.250003815,-13.12597656,2.781074524
2011/3/11 15:09:00,0.1171875,0.67968744,0.68749994,0.71093744,0.71093744,0.67968744,-0.59362793,-0.756347656,-0.59362793,-0.634338379,-0.512268066,-0.512268066,-0.715637207,-0.268249512,-0.308959961,-0.715637207,-0.268249512,0.179153442,-0.024215698,-0.430969238,-0.634338379,0.463821411,-0.390258789,-0.227600098,0.463821411,-0.471618652,2.946090698,2.332672119,2.626113892,3.075515747,1311.210693,1225.78125,1.405273438,0.703125,1.640625,0.467773438,0.3515625,0.8203125,0.3515625,0.1171875,100.0390625,1801.968018,1800.983643,0.25,0.5,0.1171875,0,1.212501526,1.142499924,1.40625,2.34375,100.625,100.390625,100.0390625,100.0234375,188.3203125,188.859375,185.8359375,0.034062386,375.8225098,20.01875305,20.04374695,20.04374695,13.48749924,18.32499695,28.7124939,49.26875305,28.65625,49.24375916,0,0,5709.6875,2891.875,2835,2.281234741,153.2695313,150.0351563,2.296844482,2.578094482,-0.046905518,2.531219482,0.007851601,0.004570365,0.002297401,0.002953529,-0.000187516,0.000468612,1.836000443,0.030937195,0.01581955,2.734375,1.054656982,-0.324000001,0.262499928,44.6000061,7.387701988,7.382031441,1.240581512,-0.2421875,6.327598572,0.365615845,20.1031189,0.375,0.2578125,0.5859375,0.5390625,-0.2734375,1.1328125,1.0078125,1.75,0.15625,-0.125,0.2421875,0.359375,0.103125572,101.1054688,277.8811035,12.4609375,12.609375,-25.390625,-6.522197723,4616.246094,30.20555115
2011/3/11 15:19:00,0.1171875,0.78124994,0.83593744,0.83593744,0.82031244,0.80468744,-0.79699707,-1.28503418,-1.081665039,-1.041015625,-0.512268066,-0.430969238,-0.715637207,-0.59362793,-0.227600098,-0.634338379,-0.837646484,-0.59362793,-0.552978516,-1.041015625,-1.203735352,-0.105575562,-0.919006348,-0.552978516,-0.064865112,-0.878356934,2.508148193,2.173171997,1.864334106,2.331756592,965.2734375,971.8125,0.936523438,0.703125,1.640625,106.8740234,0.3515625,108.6328125,0.3515625,0.1171875,100.0390625,1802.296143,1800.983643,0.25,0.25,0.234375,-0.3515625,1.185001373,1.045000076,1.40625,2.34375,100.6171875,100.4140625,100.015625,100.0234375,188.15625,188.4375,184.96875,0.034375191,745.5625,20.0249939,20.04374695,20.04374695,0,0,28.7250061,49.25,28.66874695,49.2562561,0,0,3385.9375,1393.4375,1992.8125,2.656265259,153.5507813,154.40625,63.28121948,84.60934448,73.26559448,95.81245422,0.009492278,0.009023488,0.002297401,0.004922867,-0.000187516,0.000468612,1.836000443,0.025312424,0.01581955,1.171875,1.054656982,-0.324000001,0.299999833,44.6000061,7.387155533,7.381250381,-0.00459671,-0.2421875,6.328172684,0.365615845,20.09999084,0.375,0.2734375,0.6171875,0.5546875,-0.2578125,3.171875,3.0390625,3.6640625,2.1796875,-0.125,0.2421875,0.3671875,0.010938644,101.0968933,100.4885254,5.65625,5.9375,-25.390625,-5.833632469,4310.152344,27.16485596
2011/3/11 15:29:00,0.1171875,0.86718744,0.92968744,0.91406244,0.91406244,0.86718744,-0.919006348,-1.407043457,-1.122375488,-1.163024902,-0.715637207,-0.674987793,-1.203735352,-1.000366211,-0.878356934,-0.878356934,-0.674987793,-0.756347656,-0.634338379,-1.041015625,-1.244384766,-0.349609375,-1.081665039,-0.79699707,-0.308959961,-0.878356934,2.388717651,1.894058228,1.964569092,2.251358032,1529.531006,1632.046875,0.936523438,0.46875,0.9375,0.467773438,0.3515625,0.8203125,0.46875,0.1171875,91.890625,1801.968018,1800.983643,0.25,0.25,0.1171875,-0.234375,1.165000916,0.962499619,0.46875,2.8125,96.046875,95.9296875,91.90625,91.875,184.6171875,184.8046875,184.6171875,0.034687519,452.8024902,20.01875305,20.04374695,20.04374695,0,0,28.7250061,49.26249695,28.66874695,49.26875305,0,0,2186.25,1008.4375,1336.5625,2.718734741,153.890625,154.4648438,4.546844482,5.812469482,1.874969482,6.187469482,0.009023488,0.006445348,0.002297401,0.002953529,-0.000187516,0.000468612,1.836000443,0.030937195,0.01581955,1.171875,1.054656982,-0.324000001,0.299999833,44.6000061,7.387373924,7.382031441,-0.017812729,-0.2421875,6.328172684,0.375,20.1031189,0.3671875,0.2578125,0.6171875,0.5234375,-0.2734375,3.21875,3.0859375,3.625,2.15625,-0.1328125,0.2421875,0.375,-0.004687309,101.0968933,5.713134766,4.4609375,4.796875,-25.390625,-6.522197723,4308.746094,27.09487915
2011/3/11 15:39:00,0.1171875,0.94531244,0.96874994,0.99218744,0.99218744,0.92968744,-1.000366211,-1.48840332,-1.081665039,-0.959655762,-0.959655762,-0.919006348,-1.122375488,-0.959655762,-0.79699707,-1.163024902,-0.79699707,-0.552978516,-0.552978516,-0.837646484,-1.081665039,0.016433716,-0.79699707,-0.471618652,0.219802856,-1.041015625,2.587768555,1.993743896,2.084854126,2.693588257,1528.827881,1630.78125,1.405273438,0.703125,0.9375,0.467773438,0.3515625,0.8203125,0.3515625,0.1171875,6.46875,1801.968018,1800.983643,0.25,0.25,0.234375,-0.234375,1.150001526,0.892499924,0.9375,2.34375,6.0859375,5.4140625,6.46875,6.46875,181.7109375,181.7109375,181.5,0.159062386,202.4959106,20.01875305,20.04374695,20.04374695,0,0,28.69999695,49.24375916,28.66874695,49.2562561,0,0,2351.25,1813.4375,562.1875,2.53125,71.51954651,111.527359,608.953125,617.71875,608.625,616.453125,0.26132822,0.219375074,0.002297401,0.004922867,-0.000187516,0.000375092,31.10400391,4.291874886,0.056249619,946.09375,226.125,0.215999961,0.299999833,45.03250122,7.389670372,7.3828125,-0.020111084,-0.25,6.327598572,0.375,20.10624695,0.390625,0.2734375,0.59375,0.5625,-0.25,3.21875,3.0625,3.625,2.1328125,-0.1328125,0.2421875,0.375,-0.004687309,101.2171936,5.713134766,4.046875,4.25,-25,-6.522197723,-13.59472656,1.299037933
2011/3/11 15:49:00,0.1171875,0.99218744,1.0546875,1.0234375,1.0390625,0.99218744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406.952881,1313.53125,1.405273438,0.46875,1.640625,0.467773438,0.3515625,0.8203125,0.3515625,0.1171875,14.7109375,1801.968018,1801.311768,0.25,0.5,101.6015625,121.640625,0,0,1.40625,2.34375,15.3046875,14.6171875,14.703125,14.703125,0,0,0,0,0,20.01875305,20.03125,20.04374695,0,0,30.0249939,49.23124695,28.66874695,49.2562561,0,0,0,0,0,0,-25.42967224,-24.66795349,-100.7343903,-98.10939026,-101.1093903,-97.73439026,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300187469,1754.891846,-7.846875191,-4.176562309,-1247.265625,-224.5078125,-0.215999961,0.299999833,45.00437927,7.432435989,7.42578125,-0.020111084,-0.2421875,6.327598572,0.365615845,20.09999084,0.3828125,0.265625,0.6171875,0.5625,-0.2578125,3.1875,3.0546875,3.59375,2.1484375,-0.1328125,0.21875,0.375,0,103.1937408,5.713134766,4.0234375,4.21875,-25,-7.717169762,-13.59472656,1.299037933
