�i���ϒl�j,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2011/3/11 15:59:00,0.039062496,1.0546875,1.0234375,1.0625,1.0703125,1.015625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,973.2419434,880.6875,1.405273438,0.703125,0.9375,108.2802734,0.46875,108.3984375,0.3515625,0.1171875,1.140625,1801.968018,1800.983643,0.25,0.5,0.1171875,-0.234375,0,0,1.40625,2.34375,1.125,0.6484375,1.125,0.609375,0,0,0,0,0,20.01875305,20.04374695,20.04374695,0,0,28.6812439,49.1937561,28.6625061,0,0,0,0,0,0,0,-28.68748474,-27.64451599,-139.125,-112.734375,-113.765625,-111.234375,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300281227,1.187999725,-8.980312347,-5.610936165,-1247.265625,-224.5078125,-0.215999961,0.299999833,45.00437927,7.452561378,7.446094513,-0.020111084,-0.2578125,6.327598572,0.365615845,20.09999084,0.3828125,0.28125,0.59375,0.5625,-0.265625,3.125,2.9296875,3.5859375,2.1796875,-0.1328125,0.2421875,0.375,0,101.1656189,5.713134766,4.03125,4.328125,-25,-7.717169762,-13.59472656,1.476376534
2011/3/11 16:09:00,0.054687496,1.0546875,1.03125,1.109375,1.0703125,1.0546875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,334.921875,243.234375,0.936523438,0.703125,0.703125,101.7177734,0.3515625,103.59375,0.3515625,0.1171875,1.125,1802.296143,1801.311768,0.25,0.5,113.90625,0,0,0,1.40625,2.34375,1.125,0.625,1.1171875,0.609375,0,0,0,0,0,20.0062561,20.0375061,20.04374695,0,0,28.6875,49.1937561,28.65625,0,0,0,0,0,0,0,-29.16795349,-28.05467224,-141.9375,-116.15625,-115.96875,-114,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300281227,0.431999981,-8.980312347,-5.610936165,-1247.265625,-224.5078125,-0.215999961,0.262499928,45.00437927,7.464155197,7.458594322,-0.021835327,-0.2578125,6.327598572,0.365615845,20.09999084,0.375,0.265625,0.5859375,0.5625,-0.25,3.125,2.8984375,3.5625,2.1796875,-0.1328125,0.2421875,0.3984375,0,101.1570282,5.127197266,4,4.21875,-25,-6.522197723,2771.246094,14.65142155
2011/3/11 16:19:00,0.054687496,1.0546875,1.0234375,1.1328125,1.0859375,1.078125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30,-636.375,1.405273438,0.703125,0.703125,106.8740234,0.5859375,108.984375,0.3515625,0.1171875,1.0859375,1801.968018,1801.311768,0.25,0.25,139.5703125,101.6015625,0,0,1.40625,2.34375,1.0859375,0.625,1.0703125,0.609375,0,0,0,0,0,20.01249695,20.04374695,20.04374695,0,0,28.6937561,49.1937561,28.65625,0,0,0,0,0,0,0,-29.50779724,-28.28904724,-143.625,-118.40625,-117.375,-115.5,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300281227,0.215999961,-8.980312347,-5.61269474,-1247.265625,-224.5078125,-0.215999961,0.299999833,45.00437927,7.496858597,7.491406441,-0.022984505,-0.2578125,6.327023506,0.365615845,20.09999084,0.375,0.265625,0.59375,0.5625,-0.25,3.09375,2.8515625,3.5625,2.1484375,-0.1328125,0.234375,0.3828125,0,101.1398468,5.273681641,5.0859375,5.453125,-23.828125,-6.522197723,4274.527344,24.23904419
2011/3/11 16:29:00,0.054687496,1.1171875,1.0546875,1.15625,1.1171875,1.1171875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30,-638.484375,1.405273438,0.46875,1.640625,103.1240234,0.3515625,104.765625,0.46875,0.1171875,1.125,1802.296143,1800.983643,0.5,0.25,0.234375,-0.234375,0,0,1.40625,2.34375,1.078125,0.609375,1.1015625,0.6015625,0,0,0,0,0,20.01249695,20.04374695,20.04374695,0,0,28.6937561,49.1937561,28.6499939,0,0,0,0,0,0,0,-29.76560974,-28.45310974,-145.171875,-119.90625,-118.5,-116.53125,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300187469,0.10799998,-8.980312347,-5.610936165,-1247.265625,-224.71875,-0.10799998,0.299999833,45.00437927,7.452671051,7.4453125,-0.022409439,-0.2421875,6.327023506,0.365615845,20.09686279,0.375,0.265625,0.6171875,0.5390625,-0.2578125,3.078125,2.8671875,3.53125,2.125,-0.125,0.2421875,0.390625,0,101.1398468,5.420166016,4.1171875,4.1875,-23.828125,-7.144710541,4244.996094,22.10115051
2011/3/11 16:39:00,0.039062496,1.1015625,1.03125,1.1796875,1.1484375,1.1484375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-29.6484375,-525.421875,0.936523438,0.703125,0.703125,111.5615234,0.3515625,112.734375,0.3515625,0,1.015625,1801.968018,1800.983643,0.25,0.5,0.1171875,-0.234375,0,0,2.34375,2.34375,1.0625,0.5625,1.015625,0.59375,0,0,0,0,0,20.01875305,20.04374695,20.04374695,0,0,28.6812439,49.18125916,28.6499939,0,0,0,0,0,0,0,-29.95310974,-28.61717224,-146.25,-121.3125,-119.25,-117.375,0,0,-1.047702789,-1.047702789,-0.300656199,-0.300281227,0.10799998,-8.980312347,-5.610936165,-1247.265625,-224.5078125,-0.10799998,0.262499928,45.00437927,7.428061485,7.421875,-0.022984505,-0.2578125,6.327023506,0.356246948,20.09999084,0.375,0.265625,0.59375,0.5625,-0.265625,3.0625,2.8125,3.53125,2.1171875,-0.125,0.25,0.3828125,0,101.1484528,5.273681641,11.765625,11.828125,-25,-6.522197723,4168.589844,17.78979492
2011/3/11 16:49:00,0.054687496,1.1328125,1.0546875,1.2109375,1.1484375,1.1796875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-29.8828125,-340.640625,0.936523438,0.703125,0.703125,109.2177734,0.3515625,110.390625,0.3515625,0,1.046875,1802.296143,1800.983643,0.25,0.25,0.1171875,-0.234375,0,0,1.40625,2.34375,1.0625,0.5703125,1.0234375,0.6015625,0,0,0,0,0,20.01249695,20.04374695,20.04374695,0,0,28.6937561,49.1937561,28.6499939,0,0,0,0,0,0,0,-30.18748474,-28.78123474,-147.046875,-122.625,-120,-118.125,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300281227,0.10799998,-8.980312347,-5.61269474,-1247.265625,-224.5078125,-0.10799998,0.224999964,45.00437927,7.375780106,7.370312691,-0.022984505,-0.2421875,6.327598572,0.365615845,20.09999084,0.375,0.265625,0.6171875,0.5625,-0.265625,3.0625,2.8125,3.5234375,2.1015625,-0.125,0.2421875,0.3828125,0,101.1570282,5.127197266,3.796875,3.984375,-25,-6.522197723,4185.464844,19.16355896
2011/3/11 16:59:00,0.054687496,1.1796875,1.0546875,1.2421875,1.1796875,1.1796875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30.1171875,-22.96875,3.280273438,0.234375,0.703125,105.4677734,0.3515625,106.171875,0.3515625,0.1171875,1.0625,1801.968018,1800.983643,0.25,0.5,0.234375,-0.234375,0,0,1.40625,2.34375,1.03125,0.6328125,1.03125,0.5859375,0,0,0,0,0,20.01875305,20.04374695,20.04374695,0,0,28.69999695,49.19999695,28.6499939,0,0,0,0,0,0,0,-30.36326599,-28.92185974,-147.65625,-123.796875,-120.890625,-118.875,0,0,-1.047373772,-1.047373772,-0.300562441,-0.300374925,0.10799998,-8.980312347,-5.61269474,-1246.875,-224.4375,-0.10799998,0.299999833,45.00437927,7.314858437,7.307812691,-0.022984505,-0.25,6.327598572,0.365615845,20.09999084,0.3671875,0.2578125,0.6171875,0.5546875,-0.25,3.0546875,2.8046875,3.5078125,2.1171875,-0.1328125,0.2421875,0.3828125,0,101.1656189,5.127197266,3.9453125,4.140625,-25,-6.522197723,4170.464844,19.12132263
2011/3/11 17:09:00,0.054687496,1.1796875,1.0625,1.25,1.1875,1.2421875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138.515625,387.09375,1.405273438,0.234375,0.703125,112.4990234,0.5859375,113.4375,0.3515625,0.1171875,1.046875,1802.296143,1800.983643,0.25,0.5,0.234375,-0.234375,0,0,1.875,2.8125,1.046875,0.578125,1.0546875,0.5859375,0,0,0,0,0,20.01875305,20.04374695,20.04374695,0,0,28.69999695,49.19999695,28.6499939,0,0,0,0,0,0,0,-30.53904724,-29.07420349,-148.125,-124.875,-121.5,-119.71875,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300281227,0.10799998,-8.980312347,-5.61269474,-1247.265625,-224.5078125,-0.10799998,0.224999964,45.00437927,7.307202339,7.299219131,-0.022984505,-0.25,6.327598572,0.365615845,20.09999084,0.3828125,0.265625,0.59375,0.5625,-0.265625,3.03125,2.78125,3.5,2.09375,-0.125,0.2421875,0.390625,0,101.1914063,5.273681641,4.0234375,4.203125,-23.828125,-5.833632469,4161.089844,18.96255493
2011/3/11 17:19:00,0.054687496,1.1953125,1.078125,1.3046875,1.2109375,1.2421875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,630.703125,776.0625,1.405273438,0.234375,1.640625,49.68652344,0.3515625,50.390625,0.3515625,0.1171875,1.09375,1801.968018,1800.983643,0.25,0.5,0.1171875,-0.3515625,0,0,1.40625,2.34375,1.046875,0.5703125,1.046875,0.5859375,0,0,0,0,0,20.0249939,20.04374695,20.04374695,0,0,28.6937561,49.1875,28.6499939,0,0,0,0,0,0,0,-30.72654724,-29.24998474,-148.5,-126,-122.34375,-120.375,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300187469,0.10799998,-8.980312347,-5.610936165,-1247.265625,-224.5078125,-0.10799998,0.224999964,45.00437927,7.247264862,7.240625381,-0.022984505,-0.25,6.327598572,0.365615845,20.09686279,0.375,0.265625,0.6171875,0.5390625,-0.25,3.0234375,2.7578125,3.5,2.0859375,-0.1328125,0.2265625,0.3984375,0,101.2257843,5.713134766,4.0078125,4.1875,-24.21875,-5.833632469,4126.402344,17.42842102
2011/3/11 17:29:00,0.054687496,1.2421875,1.1171875,1.3046875,1.2421875,1.2421875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,852.421875,823.3125,0.936523438,0.234375,0.9375,104.5302734,0.5859375,106.2890625,0.3515625,0.1171875,1.0625,1801.639893,1800.983643,0.25,0.5,0.1171875,-0.3515625,0,0,1.40625,2.34375,1.03125,0.5703125,1.0390625,0.546875,0,0,0,0,0,20.01875305,20.04374695,20.04374695,0,0,28.6937561,49.19999695,28.6499939,0,0,0,0,0,0,0,-30.91404724,-29.39060974,-148.6875,-127.125,-123,-121.40625,0,0,-1.047702789,-1.047702789,-0.300468683,-0.300281227,0.10799998,-8.980312347,-5.61269474,-1247.265625,-224.5078125,-0.10799998,0.224999964,45.00437927,7.290686607,7.283594131,-0.022984505,-0.2421875,6.327598572,0.365615845,20.09999084,0.3671875,0.2578125,0.59375,0.5390625,-0.2578125,3.0078125,2.75,3.4921875,2.0859375,-0.1328125,0.2265625,0.3828125,0,101.2515717,5.713134766,3.8671875,4.09375,-23.828125,-5.833632469,3922.496094,19.95092773
2011/3/11 17:39:00,0.054687496,1.2421875,1.1015625,1.3046875,1.2421875,1.2734375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,869.765625,831.328125,1.405273438,0.234375,1.171875,114.3740234,0.3515625,114.609375,0.3515625,0.1171875,1.0625,1801.639893,1800.983643,0.25,0.5,0.1171875,-0.3515625,0,0,1.40625,2.34375,1.015625,0.5703125,1.046875,0.5390625,0,0,0,0,0,20.01875305,20.04374695,20.04374695,0,0,28.69999695,49.19999695,28.6499939,0,0,0,0,0,0,0,-31.07810974,-29.53123474,-148.875,-128.15625,-123.75,-122.25,0,0,-1.047702789,-1.047373772,-0.300468683,-0.300187469,0.10799998,-8.980312347,-5.61269474,-1247.265625,-224.5078125,-0.10799998,0.224999964,45.00437927,7.322952271,7.315625191,-0.022984505,-0.2578125,6.327598572,0.365615845,20.09686279,0.3671875,0.2578125,0.6171875,0.53125,-0.2734375,3,2.75,3.46875,2.0546875,-0.1328125,0.2421875,0.3828125,0,101.2601471,5.713134766,6.921875,7.09375,-23.828125,-6.522197723,4035.464844,21.20326233
2011/3/11 17:49:00,0.054687496,1.2421875,1.140625,1.328125,1.2578125,1.3046875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,764.296875,729.234375,1.405273438,0.234375,1.640625,127.9677734,0.3515625,128.671875,0.3515625,0.1171875,1.078125,1801.968018,1800.983643,0.25,0.25,0.1171875,-0.3515625,0,0,1.40625,2.34375,1.0546875,0.5234375,1.015625,0.5234375,0,0,0,0,0,20.01875305,20.04374695,20.04374695,0,0,28.69999695,49.1875,28.6625061,0,0,0,0,0,0,0,-31.26560974,-29.76560974,-149.15625,-129,-124.59375,-123,0,0,-1.047702789,-1.047702789,-0.300562441,-0.299999952,0.10799998,-8.980312347,-5.61269474,-1247.265625,-224.5078125,-0.10799998,0.224999964,45.00437927,7.316936493,7.310156822,-0.022984505,-0.2578125,6.327598572,0.365615845,20.09999084,0.3828125,0.2578125,0.6171875,0.5390625,-0.2578125,3,2.7265625,3.4609375,2.0546875,-0.125,0.2421875,0.390625,0,101.2945251,5.127197266,8.6328125,8.453125,-23.4375,-5.833632469,4059.371094,21.7144165
2011/3/11 17:59:00,0.054687496,1.2578125,1.140625,1.34375,1.2734375,1.3046875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,353.0859375,324.234375,1.405273438,0.234375,0.9375,120.4677734,0.46875,121.171875,0.46875,0.1171875,1.0234375,1801.639893,1800.983643,0.25,0.5,0.1171875,-0.234375,0,0,1.40625,2.34375,1.0625,0.5390625,1,0.5234375,0,0,0,0,0,20.01249695,20.04374695,20.04374695,0,0,28.6937561,49.19999695,28.64375305,0,0,0,0,0,0,0,-31.45310974,-29.97654724,-149.25,-130.171875,-125.25,-123.75,0,0,-1.047702789,-1.047702789,-0.300562441,-0.30009371,0.10799998,-8.980312347,-5.6056633,-1247.265625,-224.5078125,-0.10799998,0.299999833,45.00437927,7.302170753,7.296875,-0.022409439,-0.25,6.327598572,0.365615845,20.09999084,0.375,0.2578125,0.59375,0.53125,-0.2578125,2.9921875,2.7421875,3.4453125,2.0546875,-0.1328125,0.2421875,0.3984375,0,101.2859192,5.127197266,3.8203125,4.046875,-23.828125,-5.833632469,4220.621094,22.65260315
2011/3/11 18:09:00,0.054687496,1.3046875,1.1484375,1.3671875,1.3046875,1.3671875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,551.953125,736.828125,1.405273438,0.234375,0.9375,101.2490234,0.3515625,103.359375,0.3515625,0.1171875,1.0859375,1801.639893,1800.983643,0,0.25,0.1171875,-0.1171875,0,0,1.40625,2.34375,1,0.5625,1.0390625,0.53125,0,0,0,0,0,20.01875305,20.04374695,20.04374695,0,0,28.69999695,49.1937561,28.6499939,0,0,0,0,0,0,0,-31.64060974,-30.18748474,-149.25,-130.875,-126,-124.875,0,0,-1.047702789,-1.048358917,-0.300656199,-0.300187469,0.10799998,-8.980312347,-5.61269474,-1247.265625,-224.5078125,-0.10799998,0.224999964,45.00437927,7.255577087,7.249218941,-0.022984505,-0.2578125,6.327598572,0.365615845,20.09999084,0.375,0.2578125,0.6171875,0.5234375,-0.2734375,2.9921875,2.7109375,3.4375,2.0546875,-0.1328125,0.2421875,0.3984375,0,101.3117371,5.713134766,3.8359375,4.046875,-22.265625,-5.833632469,4198.121094,21.48655701
2011/3/11 18:19:00,0.054687496,1.3046875,1.15625,1.375,1.3046875,1.3359375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1036.991943,1053.234375,1.405273438,0.234375,0.703125,0.467773438,0.5859375,0.8203125,0.3515625,0.1171875,1.0625,1802.296143,1800.983643,0.25,0.5,0.1171875,-0.1171875,0,0,1.40625,2.8125,1.0625,0.5390625,1.046875,0.5234375,0,0,0,0,0,20.01875305,20.0375061,20.04374695,0,0,28.69999695,49.19999695,28.6499939,0,0,0,0,0,0,0,-31.82810974,-30.39842224,-149.25,-132,-127.03125,-125.71875,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300187469,0.10799998,-8.980312347,-5.610936165,-1247.265625,-224.5078125,-0.10799998,0.224999964,45.00437927,7.235014915,7.231250763,-0.022984505,-0.2578125,6.327598572,0.365615845,20.09999084,0.375,0.2734375,0.625,0.5625,-0.25,2.984375,2.71875,3.4453125,2.03125,-0.1328125,0.2421875,0.3984375,0,101.3375092,5.127197266,3.9375,4.15625,-23.828125,-5.833632469,4192.496094,21.45379639
2011/3/11 18:29:00,0.054687496,1.3046875,1.1796875,1.3984375,1.3203125,1.3671875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1178.202881,1162.921875,0.467773438,0.234375,0.703125,104.5302734,0.5859375,107.34375,0.3515625,0,1.0625,1802.296143,1800.983643,0,0.25,0.234375,-0.3515625,0,0,1.40625,2.8125,1.0625,0.5703125,1.0703125,0.53125,0,0,0,0,0,20.01249695,20.04374695,20.04374695,0,0,28.69999695,49.1937561,28.6499939,0,0,0,0,0,0,0,-32.01560974,-30.63279724,-149.4375,-132.75,-127.875,-126.65625,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300281227,-0.10799998,-8.980312347,-5.610936165,-1247.265625,-224.5078125,-0.10799998,0.224999964,45.00437927,7.24792099,7.2421875,-0.023558617,-0.2578125,6.327598572,0.365615845,20.09999084,0.3671875,0.2578125,0.6171875,0.5234375,-0.2578125,2.9921875,2.6953125,3.4375,2.0390625,-0.125,0.25,0.3984375,0,101.3460846,5.713134766,3.8203125,4,-23.828125,-5.833632469,3817.027344,21.47673035
2011/3/11 18:39:00,0.054687496,1.3125,1.1875,1.4296875,1.3359375,1.3671875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1163.202881,1149.421875,1.405273438,0.234375,0.703125,0.467773438,0.3515625,0.8203125,0.3515625,0,1.078125,1801.639893,1800.983643,0.25,0.75,0.1171875,-0.3515625,0,0,1.40625,3.28125,1,0.53125,1.0390625,0.5234375,0,0,0,0,0,20.01249695,20.03125,20.05000305,0,0,28.6937561,49.1875,28.6625061,0,0,0,0,0,0,0,-32.20310974,-30.86717224,-149.296875,-133.78125,-128.765625,-127.6875,0,0,-1.047702789,-1.047702789,-0.300562441,-0.299999952,-0.10799998,-8.980312347,-5.610936165,-1244.140625,-224.5078125,-0.10799998,0.299999833,45.00437927,7.253061295,7.246875763,-0.022984505,-0.2421875,6.327598572,0.356246948,20.09999084,0.3671875,0.2578125,0.6171875,0.53125,-0.2734375,2.96875,2.6953125,3.4296875,2.0390625,-0.1328125,0.2421875,0.4296875,0,101.3460846,5.127197266,3.9453125,4.21875,-22.265625,-5.833632469,3831.089844,21.8065033
2011/3/11 18:49:00,0.054687496,1.3359375,1.2109375,1.4296875,1.3671875,1.375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,776.3671875,778.59375,1.405273438,0.234375,1.640625,95.15527344,0.3515625,97.96875,0.3515625,0.1171875,1.0078125,1801.639893,1800.983643,0.25,0.5,0.1171875,-0.1171875,0,0,1.40625,2.34375,1.015625,0.5390625,1.0078125,0.5234375,0,0,0,0,0,20.01875305,20.04374695,20.04374695,0,0,28.69999695,49.1937561,28.67500305,0,0,0,0,0,0,0,-32.39060974,-31.07810974,-149.25,-134.4375,-129.5625,-128.4375,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300187469,-0.10799998,-8.980312347,-5.61269474,-1247.265625,-224.5078125,-0.10799998,0.262499928,45.00437927,7.249014854,7.243750572,-0.022984505,-0.2578125,6.327598572,0.365615845,20.10624695,0.3671875,0.2578125,0.5859375,0.5546875,-0.2578125,2.9921875,2.6796875,3.4296875,2.0546875,-0.1328125,0.21875,0.3984375,0,101.3718719,5.713134766,3.890625,4.0625,-22.265625,-6.522197723,3742.496094,21.8097229
2011/3/11 18:59:00,0.054687496,1.3671875,1.2421875,1.4375,1.3671875,1.390625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,348.28125,352.078125,1.405273438,0.234375,1.640625,105.4677734,0.5859375,107.578125,0.3515625,0.1171875,1.0859375,1802.296143,1800.983643,0.25,0.5,0.1171875,-0.234375,0,0,1.40625,2.34375,1.078125,0.5546875,1.0078125,0.5,0,0,0,0,0,20.01249695,20.03125,20.04374695,0,0,28.6937561,49.19999695,28.6625061,0,0,0,0,0,0,0,-32.57810974,-31.35935974,-149.25,-135.1875,-130.359375,-129.375,0,0,-1.047702789,-1.047702789,-0.300562441,-0.300187469,0.10799998,-8.980312347,-5.610936165,-1247.265625,-224.5078125,-0.10799998,0.299999833,45.00437927,7.230311394,7.22265625,-0.022984505,-0.2578125,6.327023506,0.356246948,20.09686279,0.3671875,0.2578125,0.59375,0.5390625,-0.2578125,2.9921875,2.6796875,3.4296875,2.0234375,-0.1328125,0.2421875,0.3984375,0,101.40625,5.127197266,3.875,4.078125,-23.4375,-6.522197723,4270.777344,26.18026733
2011/3/11 19:09:00,0.054687496,1.3671875,1.2421875,1.4609375,1.375,1.4296875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30,63.9375,1.405273438,0.234375,1.640625,115.7802734,0.5859375,117.1875,0.3515625,0.1171875,1.0390625,1802.296143,1800.983643,0.25,0.5,0.1171875,-0.3515625,0,0,1.40625,2.34375,1.0546875,0.5234375,1.078125,0.4921875,0,0,0,0,0,20.0062561,20.03125,20.04374695,0,0,28.6937561,49.1937561,28.66874695,0,0,0,0,0,0,0,-32.71873474,-31.59373474,-149.53125,-135.75,-131.25,-130.40625,0,0,-1.047702789,-1.047702789,-0.300468683,-0.30009371,0.10799998,-8.980312347,-5.61269474,-1247.265625,-224.5078125,-0.10799998,0.262499928,45.00437927,7.228451729,7.22265625,-0.022984505,-0.2578125,6.327598572,0.365615845,20.09999084,0.3671875,0.2578125,0.5859375,0.5234375,-0.2734375,2.9609375,2.6796875,3.4296875,2.0234375,-0.1328125,0.2421875,0.4296875,0,101.4406281,5.127197266,3.7578125,3.953125,-22.265625,-6.522197723,4271.246094,25.91030884
�y�ŏ��l�j,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
����,APRM-A   %                (min),APRM-B   %                (min),APRM-C   %                (min),APRM-D   %                (min),APRM-E   %                (min),APRM-F   %                (min),JET-P 1 DEF PRS  KPA      (min),JET-P 2 DEF PRS  KPA      (min),JET-P 3 DEF PRS  KPA      (min),JET-P 4 DEF PRS  KPA      (min),JET-P 5 DEF PRS  KPA      (min),JET-P 6 DEF PRS  KPA      (min),JET-P 7 DEF PRS  KPA      (min),JET-P 8 DEF PRS  KPA      (min),JET-P 9 DEF PRS  KPA      (min),JET-P10 DEF PRS  KPA      (min),JET-P11 DEF PRS  KPA      (min),JET-P12 DEF PRS  KPA      (min),JET-P13 DEF PRS  KPA      (min),JET-P14 DEF PRS  KPA      (min),JET-P15 DEF PRS  kPA      (min),JET-P16 DEF PRS  KPA      (min),JET-P17 DEF PRS  KPA      (min),JET-P18 DEF PRS  KPA      (min),JET-P19 DEF PRS  KPA      (min),JET-P20 DEF PRS  KPA      (min),CAL JET-P  1PRS  KPA      (min),CAL JET-P  6PRS  KPA      (min),CAL JET-P 11PRS  KPA      (min),CAL JET-P 16PRS  KPA      (min),RX LVL (N/R) A   MM       (min),RX LVL (W/R) A   MM       (min),FDW FLOW  TOTAL  T/H      (min),FDW A LINE FLOW  T/H      (min),FDW B LINE FLOW  T/H      (min),MS FLOW (TOTAL)  T/H      (min),MS A LINE FLOW   T/H      (min),MS B LINE FLOW   T/H      (min),MS C LINE FLOW   T/H      (min),MS D LINE FLOW   T/H      (min),LVL CONT OUT     %        (min),TDRFP A M/A OUT  %        (min),TDRFP B M/A OUT  %        (min),TDRFP A SUC FLW  T/H      (min),TDRFP B SUC FLW  T/H      (min),MDRFP A SUC FLW  T/H      (min),MDRFP B SUC FLW  T/H      (min),RFP DISCH HDPRS  MPA      (min),RFP SUC HDR PRS  MPA      (min),RFPT A SPEED     RPM      (min),RFPT B SPEED     RPM      (min),M/D FCV-A POS    %        (min),M/D FCV-B POS    %        (min),M/D FCV-A(T)POS  %        (min),M/D FCV-B(T)POS  %        (min),HTR 1A OUT TEMP  C        (min),HTR 1B OUL TEMP  C        (min),HTR 1C OUT TEMP  C        (min),HP COND P. PRS   MPA      (min),CONDEMI FLOW     T/H      (min),PLR M CONT OUT   %        (min),PLR A SPEED SET  %        (min),PLR B SPEED SET  %        (min),MG A GEN SPEED   %        (min),MG B GEN SPEED   %        (min),SCOOP T. SET A   %        (min),SCOOP T. SET B   %        (min),SCOOP T. POS A   %        (min),SCOOP T. POS B   %        (min),PLR LOOP A FLOW  L/S      (min),PLR LOOP B FLOW  L/S      (min),CORE FLOW TOTAL  T/H      (min),JET PUMP A FLOW  T/H      (min),JET PUMP B FLOW  T/H      (min),RX GRID DEF PRS  KPA      (min),PLR-P A TOP VIB  UM       (min),PLR-P B TOP VIB  UM       (min),PLR-P A X VIB    UM       (min),PLR-P B X VIB    UM       (min),PLR-P A Y VIB    UM       (min),PLR-P B Y VIB    UM       (min),PLR-P A DEF PRS  MPA      (min),PLR-P B DEF PRS  MPA      (min),MG-S A GEN VOLT  KV       (min),MG-S B GEN VOLT  KV       (min),MG-S A GEN CURT  KA       (min),MG-S B GEN CURT  KA       (min),GEN POWER        MW       (min),GEN CURT (R)     KA       (min),GEN VOLT (R-S)   KV       (min),GEN FIELD CURT   A        (min),GEN FIELD VOLT   V        (min),GEN GROS VARS    MVAR     (min),NO.2 BUS VOLT    KV       (min),NO.2 BUS FREQ    HZ       (min),DOME PRS (N/R)   MPA      (min),DOME PRS (W/R)A  MPA      (min),EHC MSPS MV      MPA      (min),EHC PRS CONT     %        (min),EHC PRS SET      MPA      (min),EHC LOAD REF     %        (min),LOAD DEMAND DEV  %        (min),TB CV TOTAL POS  %        (min),TB CV #1 POS     %        (min),TB CV #2 POS     %        (min),TB CV #3 POS     %        (min),TB CV #4 POS     %        (min),TB BPV T. POS    %        (min),TB BPV #1 POS    %        (min),TB BPV #2 POS    %        (min),TB BPV #3 POS    %        (min),TB IV #1 POS     %        (min),TB IV #3 POS     %        (min),TB IV #5 POS     %        (min),HP-T 1ST ST PRS  MPA      (min),COND VCM-2  W/R  KPA      (min),TB SPEED         RPM      (min),ISPS             %        (min),P/L UNBALANCE    %        (min),HPCI TURB SPEED  RPM      (min),HPCIP DISCH FLW  L/S      (min),RCIC TURB SPEED  RPM      (min),RCICP DISCH FLW  L/S      (min)
2011/3/11 12:09:00,99.9375,99.6328125,99.515625,99.5390625,99.5234375,99.453125,76.60157776,73.79519653,69.89073181,72.98178101,79.77397156,78.10641479,74.60862732,74.0799408,76.3575592,77.49635315,75.09674072,80.62811279,78.26913452,75.46276855,86.15948486,90.389328,80.26208496,79.16392517,82.21430969,78.91990662,73.33456421,73.11079407,71.0059967,84.20541382,1153.359131,959.578125,4449.839844,2216.71875,2228.4375,4454.058594,1158.281006,1103.437256,1051.288818,1134.491943,75.1484375,4328.199219,4327.542969,2059.75,2174.25,-1.171875,-1.9921875,7.337501526,3.418750763,4124.53125,4134.84375,78.28125,78.1796875,75.171875,75.1484375,195.28125,195.4453125,194.71875,0.372812271,4424.726563,88.28125,88.33125305,88.34375,88.00624084,87.98124695,88.64375305,88.13124084,88.42500305,88.33125305,2696.207275,2699.102783,30999.37891,15680,15205.3125,116.0312653,28.46485901,21.57423401,39.56246948,51.74996948,26.34371948,57.37496948,0.860859871,0.857110023,2.843532562,2.878970146,0.593437314,0.587718666,790.0197754,28.09124756,16.9453125,3292.96875,352.4765625,195.8040314,281.6623535,49.91438293,6.932592392,6.924219131,6.519517899,89.296875,6.323001862,112.9687347,-0.168746948,42.2421875,40.875,42.9140625,43.78125,42.1796875,0.359375,-0.015625,0.734375,-0.03125,99.671875,99.6640625,99.078125,4.923437119,4.864059448,1503.222656,100.2734375,1.875,-29.296875,-12.37499809,-18.28222656,-1.155827522
2011/3/11 12:19:00,100.1171875,99.609375,99.640625,99.765625,99.6484375,99.578125,76.88630676,72.65640259,71.27357483,72.24971008,80.26208496,78.91990662,74.52732849,74.0799408,74.16130066,77.33369446,75.30010986,80.66876221,78.22848511,76.11352539,86.362854,89.65727234,79.61131287,80.95349121,81.84828186,78.14712524,73.99147034,74.36685181,71.12628174,82.63748169,1151.601318,958.3125,4447.964844,2217.65625,2227.265625,4454.058594,1158.515381,1103.320068,1052.226318,1133.906006,75.0546875,4324.261719,4321.964844,2055.5,2179.25,-1.0546875,-1.9921875,7.340000153,3.431249619,4113.28125,4124.53125,78.2890625,78.1328125,75.078125,75.0703125,195.421875,195.421875,194.53125,0.375625134,4405.117188,88.28125,88.31874084,88.35624695,88.11250305,88.01875305,88.66249084,88.21875,88.5249939,88.38749695,2702.718262,2700.550049,31040.62891,15680,15205.3125,115.96875,26.01564026,21.28126526,39.70309448,51.32809448,26.01559448,56.99996948,0.862382889,0.856406212,2.845500946,2.878970146,0.596343517,0.588187337,789.3718262,28.07437134,16.94706726,3292.578125,352.96875,195.5879974,281.7749023,49.98124695,6.932702065,6.924219131,6.520667076,89.2421875,6.323001862,112.9687347,-0.146881104,42.2109375,40.8359375,42.9453125,43.7265625,42.125,0.359375,-0.015625,0.71875,-0.0234375,99.6640625,99.6015625,99.09375,4.921875,4.872665405,1505.273438,100.2734375,1.875,-28.90625,-12.37499809,-18.28222656,-1.185853958
2011/3/11 12:29:00,99.9921875,99.765625,99.5859375,99.6171875,99.6015625,99.421875,75.86950684,73.87657166,71.47694397,72.90042114,80.38409424,78.30978394,74.0799408,73.67318726,75.95080566,77.53700256,75.05601501,80.75012207,78.55380249,75.34075928,85.10197449,90.30796814,80.58740234,80.34338379,82.29566956,79.28593445,72.91653442,73.64910889,71.7477417,83.66265869,1151.015381,960.84375,4449.371094,2218.125,2227.734375,4457.808594,1158.398193,1104.374756,1051.991943,1132.734131,75.0859375,4325.574219,4324.589844,2063.75,2176.25,-1.0546875,-1.5234375,7.342498779,3.430000305,4121.71875,4130.625,78.296875,78.15625,75.1015625,75.0859375,195.375,195.46875,194.71875,0.377187729,4392.691406,88.28749084,88.31874084,88.35624695,88.11250305,88.01875305,88.6499939,88.1499939,88.55000305,88.35624695,2700.550049,2697.655518,31040.62891,15715,15207.5,116.0937347,27.17579651,21.33985901,40.17184448,50.81246948,26.24996948,56.62496948,0.862265587,0.857110023,2.846158028,2.878970146,0.596062303,0.587343574,789.8039551,28.06312561,16.95233154,3289.0625,352.265625,195.3719482,281.8125,49.95062256,6.932811737,6.925000191,6.520092964,89.265625,6.323001862,112.9781189,-0.262496948,42.25,40.875,42.9921875,43.75,42.1640625,0.359375,-0.0078125,0.71875,-0.0234375,99.6640625,99.6484375,99.0859375,4.920313835,4.846893311,1504.248047,100.2734375,1.875,-28.90625,-12.37499809,-18.28222656,-1.185853958
2011/3/11 12:39:00,99.5,99.2265625,99.21875,99.1640625,99.125,99.0390625,77.04896545,74.40531921,70.54144287,72.98178101,79.20457458,78.10641479,74.32395935,74.12059021,76.43891907,76.68293762,74.24259949,81.1161499,78.79788208,74.93400574,87.01356506,89.61656189,79.9773407,79.00120544,82.37696838,78.3911438,73.65306091,73.60922241,71.02604675,83.72297668,1152.070068,959.578125,4448.433594,2219.53125,2227.734375,4453.121094,1157.343506,1102.499756,1050.585693,1135.077881,75.15625,4329.183594,4327.542969,2055,2173.75,-1.0546875,-1.9921875,7.342498779,3.426250458,4122.65625,4133.4375,78.359375,78.2734375,75.1640625,75.140625,195.28125,195.46875,194.71875,0.374374866,4422.152344,88.28749084,88.3374939,88.34375,88.08125305,88.04374695,88.66874695,88.2749939,88.4937439,88.44374084,2699.826904,2701.272461,31040.62891,15645,15172.5,115.9999847,26.42579651,21.59767151,39.42184448,50.99996948,26.10934448,56.81246948,0.862148285,0.856172562,2.846158028,2.87929821,0.595406234,0.587624848,789.4799805,28.06593323,16.94706726,3291.40625,348.890625,195.5879974,281.7749023,49.94563293,6.930186272,6.922657013,6.518943787,89.25,6.322426796,112.9687347,-0.243759155,42.171875,40.7578125,42.796875,43.640625,42.0390625,0.359375,-0.015625,0.671875,-0.046875,99.6640625,99.6015625,99.0390625,4.920313835,4.881240845,1504.101563,100.2734375,1.828125,-28.90625,-12.37499809,-17.81347656,-1.155827522
2011/3/11 12:49:00,99.828125,99.28125,99.34375,99.25,99.203125,99.2578125,77.90310669,74.52732849,72.04634094,72.49372864,79.16392517,78.91990662,73.91722107,74.0799408,75.78814697,77.49635315,74.93400574,80.46539307,78.67581177,75.50341797,86.85090637,88.64047241,80.01799011,79.9773407,82.09230042,78.06576538,73.65306091,74.28710938,70.82557678,82.13494873,1152.538818,958.734375,4448.433594,2218.359375,2224.921875,4455.464844,1158.515381,1102.851318,1051.640381,1136.132568,75.0859375,4325.246094,4323.933594,2070.25,2162.5,-1.0546875,-1.9921875,7.337501526,3.424999237,4121.25,4130.625,78.34375,78.1796875,75.1171875,75.09375,195.421875,195.421875,194.71875,0.375937462,4421.121094,88.28125,88.31874084,88.34999084,88.05000305,87.98750305,88.61250305,88.20625305,88.44374084,88.38124084,2699.826904,2699.102783,30989.06641,15680,15179.0625,115.96875,26.06251526,21.15235901,39.60934448,50.99996948,25.64059448,56.76559448,0.860273361,0.856172562,2.844844818,2.87765789,0.593906224,0.587437451,789.8039551,28.07717896,16.94882202,3294.53125,352.4765625,196.2359619,281.6999512,49.94749451,6.932702065,6.925000191,6.518943787,89.2734375,6.322426796,112.9687347,-0.215621948,42.1953125,40.8046875,42.890625,43.6796875,42.078125,0.359375,-0.015625,0.671875,-0.03125,99.6640625,99.6015625,99.0703125,4.923437119,4.85546875,1503.955078,100.2734375,1.859375,-28.90625,-12.37499809,-18.28222656,-1.155827522
2011/3/11 12:59:00,99.8984375,99.6171875,99.5234375,99.5,99.375,99.3828125,77.53700256,74.48661804,71.47694397,73.02243042,79.28593445,78.3911438,73.91722107,74.85270691,74.48661804,76.92695618,74.56797791,80.95349121,78.87918091,75.86950684,86.078125,88.64047241,80.01799011,79.00120544,81.27886963,78.14712524,74.4493103,73.5693512,70.063797,82.59727478,1152.538818,957.46875,4447.496094,2220,2226.796875,4456.871094,1158.163818,1102.265381,1051.406006,1134.726318,75.1171875,4327.542969,4325.574219,2072,2175.5,-1.0546875,-1.5234375,7.340000153,3.432500839,4118.90625,4129.6875,78.3125,78.2265625,75.125,75.1015625,195.421875,195.421875,194.71875,0.37624979,4439.632813,88.28749084,88.32499695,88.34375,88.03125,88.05000305,88.625,88.19374084,88.47499084,88.4375,2696.207275,2699.826904,31033.75391,15612.1875,15170.3125,116.0937347,26.71876526,21.08204651,39.65621948,51.09371948,25.73434448,56.43746948,0.861797333,0.85605526,2.84418869,2.879626274,0.595218539,0.588093758,789.6958008,28.08000183,16.9453125,3300,353.4609375,198.7199249,281.5874023,49.97000122,6.932702065,6.925000191,6.519517899,89.296875,6.322426796,112.9687347,-0.190628052,42.25,40.8984375,42.9453125,43.7890625,42.2265625,0.359375,-0.015625,0.671875,-0.0234375,99.6640625,99.6015625,99.078125,4.925001144,4.881240845,1504.833984,100.28125,1.828125,-28.90625,-12.37499809,-17.81347656,-1.24373436
2011/3/11 13:09:00,99.84375,99.46875,99.5078125,99.3984375,99.5859375,99.40625,77.61836243,72.90042114,72.08699036,72.33100891,80.26208496,78.71652222,73.87657166,73.4291687,76.72358704,77.33369446,73.91722107,79.69261169,79.12321472,75.99151611,86.11877441,90.55206299,80.13999939,80.09934998,82.41767883,79.20457458,74.11090088,73.98803711,71.16638184,83.88378906,1147.968506,956.203125,4446.558594,2215.78125,2229.375,4454.058594,1158.632568,1103.437256,1051.640381,1134.843506,75.0546875,4324.589844,4323.277344,2061.5,2174,-1.0546875,-1.2890625,7.342498779,3.427499771,4122.65625,4130.625,78.3203125,78.2421875,75.0546875,75.0546875,195.4453125,195.421875,194.71875,0.375,4423.183594,88.28749084,88.31874084,88.34375,88.09999084,88.03125,88.625,88.1812439,88.5562439,88.375,2700.550049,2697.655518,31040.62891,15680,15174.6875,116.0312653,24.42189026,19.79298401,39.70309448,51.09371948,26.29684448,56.81246948,0.861914635,0.85628891,2.845500946,2.878642082,0.595687509,0.587624848,789.8039551,28.10249329,16.9453125,3296.09375,353.6015625,197.5319061,281.5874023,49.96311951,6.932045937,6.924219131,6.519517899,89.203125,6.323001862,112.9687347,-0.137496948,42.0546875,40.6953125,42.796875,43.6015625,41.9453125,0.359375,-0.015625,0.65625,-0.03125,99.65625,99.6015625,99.0390625,4.923437119,4.881240845,1504.248047,100.2734375,1.8125,-28.90625,-12.37499809,-18.28222656,-1.185853958
2011/3/11 13:19:00,100.109375,99.71875,99.6328125,99.6484375,99.5546875,99.4765625,77.41499329,74.52732849,70.74481201,72.57504272,79.85533142,77.17097473,74.56797791,74.60862732,76.88630676,76.96760559,73.75454712,81.23815918,78.18777466,76.23553467,86.93226624,88.51846313,80.54675293,80.62811279,81.23815918,79.40794373,74.19052124,72.57247925,69.34211731,81.25047302,1151.601318,959.578125,4449.371094,2218.59375,2228.203125,4457.808594,1157.343506,1102.968506,1051.640381,1135.898193,75.109375,4326.558594,4325.246094,2065,2165,-1.0546875,-1.9921875,7.342498779,3.42250061,4123.59375,4132.03125,78.3515625,78.2421875,75.125,75.1171875,195.28125,195.421875,194.71875,0.376562595,4413.902344,88.28749084,88.31874084,88.34999084,88.08125305,87.98124695,88.69374084,88.25,88.5249939,88.3999939,2699.826904,2696.930664,31033.75391,15677.8125,15174.6875,116.0937347,26.61329651,20.77735901,39.74996948,51.09371948,26.01559448,56.53121948,0.863203049,0.856406212,2.84582901,2.877985954,0.595781028,0.587156177,790.0197754,28.09968567,16.9382782,3302.734375,353.8828125,198.0719452,281.5500488,49.94812012,6.933686256,6.925000191,6.519517899,89.296875,6.323001862,112.9781189,-0.109375,42.28125,40.9140625,42.9765625,43.7890625,42.2265625,0.359375,-0.015625,0.609375,-0.046875,99.6328125,99.6015625,99.0390625,4.925001144,4.85546875,1503.955078,100.2734375,1.6875,-28.90625,-12.37499809,-18.75097656,-1.155827522
2011/3/11 13:29:00,99.859375,99.5234375,99.515625,99.4375,99.640625,99.2734375,77.29298401,74.20195007,70.94818115,71.92433167,79.16392517,78.3911438,74.48661804,73.75454712,75.50341797,77.25233459,74.03923035,80.1807251,78.71652222,74.89335632,85.34606934,89.57591248,79.61131287,79.61131287,82.62098694,79.12321472,74.68818665,73.94816589,70.40460205,83.76316833,1150.546631,958.3125,4447.027344,2218.828125,2228.203125,4455.464844,1157.460693,1103.437256,1050.820068,1134.257568,75.1796875,4328.199219,4327.214844,2058.25,2172.5,-1.171875,-2.109375,7.342498779,3.426250458,4122.65625,4135.3125,78.3203125,78.2109375,75.171875,75.1640625,195.421875,195.375,194.71875,0.37624979,4400.460938,88.28749084,88.33125305,88.35624695,88.04374695,88.07499695,88.66874695,88.22499084,88.42500305,88.4312439,2699.102783,2700.550049,31040.62891,15647.1875,15203.125,116.15625,25.01954651,20.90626526,39.70309448,51.04684448,25.73434448,56.62496948,0.861094475,0.85687542,2.84418869,2.879626274,0.594187438,0.587718666,789.9118652,28.08561707,16.94354248,3297.265625,351.84375,198.2879944,281.625,49.96125793,6.932702065,6.925000191,6.518368721,89.296875,6.322426796,112.9687347,-0.159378052,42.2578125,40.8359375,42.953125,43.703125,42.1875,0.359375,-0.015625,0.609375,-0.03125,99.6484375,99.6015625,99.0390625,4.923437119,4.881240845,1504.248047,100.2734375,1.71875,-28.90625,-12.37499809,-17.81347656,-1.155827522
2011/3/11 13:39:00,100.0234375,99.6015625,99.484375,99.46875,99.515625,99.4453125,77.57771301,73.46981812,71.23292542,72.94113159,78.71652222,78.3911438,73.91722107,74.03923035,75.86950684,76.72358704,74.68998718,80.58740234,78.83853149,76.03216553,85.99676514,90.06394958,79.77397156,77.82174683,82.37696838,79.16392517,73.97155762,73.88835144,70.32440186,83.7028656,1151.952881,955.78125,4440.933594,2215.78125,2223.984375,4457.339844,1158.749756,1104.023193,1051.757568,1134.726318,75.046875,4323.277344,4322.949219,2049.25,2176.5,-1.0546875,-1.5234375,7.342498779,3.423749924,4119.84375,4130.625,78.3515625,78.234375,75.0625,75.0390625,195.28125,195.421875,194.71875,0.374374866,4437.066406,88.28749084,88.31874084,88.35624695,88.03749084,88.0249939,88.6187439,88.19374084,88.5249939,88.41874695,2700.550049,2699.102783,31037.19141,15675.625,15205.3125,116.0625,25.03126526,21.07032776,39.79684448,51.23434448,25.96871948,56.76559448,0.861445427,0.856758118,2.844844818,2.878642082,0.595031142,0.587624848,789.9118652,28.10249329,16.9382782,3303.90625,353.25,199.4759979,281.4748535,49.94624329,6.932374001,6.923438072,6.519517899,89.234375,6.322426796,112.9781189,-0.137496948,42.171875,40.8125,42.9375,43.65625,42.0859375,0.359375,-0.015625,0.609375,-0.0234375,99.6015625,99.6015625,99.0390625,4.926562309,4.872665405,1504.101563,100.2734375,1.734375,-29.6875,-12.37499809,-18.28222656,-1.155827522
2011/3/11 13:49:00,99.7578125,99.390625,99.28125,99.328125,99.4375,99.328125,77.25233459,73.30715942,71.15155029,72.41236877,78.35049438,78.79788208,74.0799408,73.83592224,75.70678711,77.33369446,74.12059021,79.89598083,79.48930359,73.71389771,86.362854,89.4539032,80.62811279,79.04191589,82.17359924,77.74038696,74.05117798,74.92510986,70.92581177,82.17515564,1152.538818,959.15625,4447.496094,2217.65625,2228.4375,4455.933594,1157.695068,1102.499756,1052.226318,1133.906006,75.125,4326.886719,4326.558594,2064,2170,-1.171875,-1.9921875,7.342498779,3.430000305,4121.71875,4130.625,78.359375,78.359375,75.125,75.109375,195.28125,195.375,194.71875,0.376562595,4426.785156,88.29374695,88.31874084,88.35624695,88.04374695,88.04374695,88.6875,88.25,88.53125,88.44999695,2697.655518,2698.37915,31044.06641,15677.8125,15181.25,115.9062347,24.80860901,21.10548401,39.60934448,51.18746948,25.35934448,56.81246948,0.861210823,0.856992722,2.844844818,2.878642082,0.595593631,0.588374972,790.0197754,28.10531616,16.94706726,3307.03125,354.1640625,199.2599487,281.5500488,49.94313049,6.933030128,6.925000191,6.518368721,89.21875,6.321852684,112.9781189,-0.143753052,42.1953125,40.796875,42.8984375,43.6484375,42.09375,0.359375,-0.015625,0.59375,-0.015625,99.625,99.6015625,99.046875,4.923437119,4.889846802,1504.248047,100.2734375,1.71875,-29.296875,-12.37499809,-17.81347656,-1.185853958
2011/3/11 13:59:00,100.0078125,99.609375,99.53125,99.6171875,99.578125,99.453125,77.57771301,73.75454712,71.15155029,72.73776245,79.77397156,79.12321472,73.75454712,74.68998718,74.77134705,77.82174683,74.64933777,81.03479004,78.79788208,75.78814697,86.97291565,89.98265076,80.09934998,80.26208496,82.09230042,79.48930359,73.79240417,74.78553772,70.78549194,83.88378906,1152.538818,960,4449.371094,2217.65625,2228.4375,4454.996094,1158.163818,1103.788818,1051.406006,1133.554443,75.1796875,4329.511719,4328.855469,2052.75,2166.5,-1.0546875,-1.5234375,7.342498779,3.428749084,4122.1875,4131.09375,78.3125,78.25,75.1796875,75.15625,195.4453125,195.421875,194.71875,0.375937462,4427.300781,88.29374695,88.31874084,88.36250305,88.05000305,88.0249939,88.66874695,88.25,88.5,88.41874695,2699.826904,2697.655518,30971.87891,15673.4375,15205.3125,115.875,26.21485901,21.32814026,39.74996948,51.04684448,26.39059448,56.39059448,0.861328125,0.856523514,2.844844818,2.878314018,0.595218539,0.588374972,789.8039551,28.10249329,16.9382782,3307.421875,354.09375,199.4759979,281.5124512,49.953125,6.933467865,6.92578125,6.518368721,89.2890625,6.321852684,112.9781189,-0.165634155,42.203125,40.875,42.953125,43.6640625,42.1953125,0.359375,-0.015625,0.578125,-0.0234375,99.609375,99.59375,99.0390625,4.925001144,4.889846802,1504.248047,100.2734375,1.75,-29.296875,-12.37499809,-17.81347656,-1.155827522
2011/3/11 14:09:00,99.8984375,99.609375,99.4375,99.546875,99.421875,99.46875,77.13032532,73.75454712,70.46014404,72.16835022,80.13999939,78.43179321,73.95793152,75.09674072,75.62542725,77.69973755,75.13739014,81.03479004,78.51315308,75.38140869,84.00389099,88.96585083,79.65196228,80.75012207,82.29566956,79.44859314,73.85212708,73.6889801,70.80552673,83.36114502,1149.726318,959.15625,4451.714844,2216.71875,2228.4375,4456.871094,1157.343506,1103.788818,1052.577881,1134.843506,75.125,4327.214844,4325.574219,2057.25,2175.5,-1.0546875,-2.109375,7.342498779,3.432500839,4117.5,4128.75,78.34375,78.25,75.15625,75.1328125,195.28125,195.375,194.71875,0.378125191,4431.929688,88.28749084,88.31874084,88.35624695,88.15625,88,88.64375305,88.1812439,88.59999084,88.3374939,2699.102783,2697.655518,30992.50391,15614.375,15205.3125,116.0937347,25.05470276,20.82423401,39.51559448,50.90621948,25.45309448,56.71871948,0.862969398,0.856992722,2.84714222,2.87765789,0.596343517,0.587250054,789.4799805,28.10812378,16.94003296,3308.59375,354.8671875,198.1800537,281.5124512,49.953125,6.932811737,6.925000191,6.518943787,89.2890625,6.321277618,112.9781189,-0.131256104,42.1796875,40.8125,42.953125,43.609375,42.0859375,0.359375,-0.015625,0.546875,-0.03125,99.625,99.6015625,99.0390625,4.920313835,4.881240845,1504.248047,100.2734375,1.734375,-28.90625,-12.71410561,-17.81347656,-1.185853958
2011/3/11 14:19:00,100.21875,99.796875,99.734375,99.6640625,99.828125,99.609375,77.53700256,73.95793152,71.63960266,72.94113159,79.48930359,79.32658386,73.83592224,73.59182739,76.07281494,77.57771301,74.77134705,81.27886963,78.35049438,76.07281494,86.64753723,89.81993103,80.26208496,79.77397156,82.33631897,78.22848511,73.55352783,75.10453796,71.14633179,83.42144775,1148.788818,957.46875,4442.808594,2216.71875,2224.453125,4458.746094,1158.281006,1103.671631,1052.226318,1134.960693,75.0234375,4322.292969,4321.308594,2062.25,2174.25,-1.0546875,-1.9921875,7.342498779,3.42250061,4116.09375,4125,78.3046875,78.2578125,75.03125,75.03125,195.28125,195.375,194.71875,0.372499943,4410.289063,88.28749084,88.32499695,88.35624695,88.0874939,87.95625305,88.61250305,88.17500305,88.4312439,88.30000305,2704.163818,2696.930664,31037.19141,15649.375,15174.6875,116.1250153,22.58204651,21.75001526,39.46871948,51.28121948,25.87496948,56.62496948,0.862500191,0.855703354,2.845172882,2.876016617,0.595499814,0.586968541,789.6958008,28.10249329,16.9382782,3298.046875,351.984375,197.5319061,281.5500488,49.98500061,6.933467865,6.925000191,6.518368721,89.328125,6.321852684,112.9687347,-0.203125,42.265625,40.9140625,42.90625,43.6796875,42.234375,0.359375,-0.015625,0.484375,-0.0234375,99.6015625,99.6015625,99.0390625,4.925001144,4.889846802,1505.273438,100.265625,1.765625,-28.90625,-12.37499809,-17.81347656,-1.155827522
2011/3/11 14:29:00,99.9140625,99.53125,99.421875,99.515625,99.4296875,99.359375,77.45570374,73.95793152,70.86682129,72.90042114,79.89598083,78.83853149,73.67318726,74.12059021,75.74749756,77.74038696,74.32395935,79.89598083,79.24528503,74.89335632,86.11877441,89.04714966,80.46539307,79.9773407,82.41767883,78.30978394,73.45399475,73.70892334,71.46708679,83.26063538,1150.312256,958.3125,4448.433594,2218.359375,2229.609375,4458.277344,1158.632568,1103.437256,1052.109131,1134.140381,75.15625,4328.199219,4326.886719,2057.5,2176,-1.0546875,-1.9921875,7.342498779,3.427499771,4125,4133.90625,78.328125,78.2890625,75.171875,75.140625,195.421875,195.421875,194.71875,0.377500057,4387.5,88.28749084,88.33125305,88.35624695,88.1187439,88.05000305,88.67500305,88.21875,88.5562439,88.4375,2701.272461,2699.826904,31033.75391,15645,15205.3125,116.0625,27.39845276,20.37892151,39.70309448,51.18746948,26.29684448,56.76559448,0.863203049,0.856523514,2.846158028,2.878642082,0.595968723,0.587812543,789.6958008,28.1109314,16.9453125,3304.6875,352.7578125,198.0719452,281.5500488,49.96125793,6.933249474,6.925000191,6.520667076,89.3046875,6.322426796,112.9593658,-0.231246948,42.25,40.890625,42.9375,43.65625,42.21875,0.359375,-0.015625,0.546875,-0.046875,99.6015625,99.5859375,99.03125,4.925001144,4.881240845,1504.248047,100.265625,1.765625,-28.90625,-12.37499809,-17.81347656,-1.185853958
2011/3/11 14:39:00,100.0703125,99.6328125,99.7265625,99.734375,99.6875,99.6171875,76.76429749,72.45301819,71.39558411,72.53439331,80.01799011,77.69973755,72.81912231,73.67318726,75.46276855,76.3575592,74.52732849,80.62811279,78.91990662,76.03216553,86.32214355,89.33189392,79.36729431,79.89598083,82.53968811,78.75717163,71.82168579,73.21047974,70.60507202,83.099823,1152.187256,957.046875,4446.089844,2217.65625,2227.5,4456.871094,1158.984131,1103.906006,1051.991943,1134.491943,75.109375,4328.527344,4326.230469,2067.25,2170.25,-1.0546875,-1.40625,7.342498779,3.428749084,4119.84375,4130.625,78.375,78.21875,75.1328125,75.109375,195.28125,195.3984375,194.71875,0.377187729,4427.300781,88.29374695,88.31874084,88.34375,88.08125305,88.05000305,88.64375305,88.21875,88.51875305,88.41249084,2698.37915,2699.826904,31040.62891,15680,15172.5,116.0937347,26.62501526,20.74220276,39.42184448,50.85934448,25.78121948,56.76559448,0.862382889,0.85687542,2.846814156,2.87929821,0.595499814,0.588093758,790.2358398,28.13063049,16.94354248,3302.734375,352.96875,199.4759979,281.5124512,49.95562744,6.933577538,6.92578125,6.517219543,89.2734375,6.322426796,112.9781189,-0.209381104,42.171875,40.8203125,42.859375,43.5859375,42.109375,0.359375,-0.015625,0.546875,-0.0234375,99.6015625,99.59375,99.0390625,4.925001144,4.872665405,1503.076172,100.2734375,1.671875,-29.296875,-12.37499809,-17.81347656,-1.155827522
2011/3/11 14:49:00,-0.0234375,-0.03125,-0.015625,-0.039062496,-0.0703125,-0.03125,-15.15415955,-14.66610718,-15.03215027,-14.66610718,-14.42207336,-12.71385193,-13.40527344,-15.76423645,-15.47953796,-14.78811646,-14.50341797,-14.25938416,-13.28326416,-14.17803955,-14.70677185,-12.99855042,-14.09669495,-11.98175049,-12.87654114,-15.52020264,-10.51052856,-9.629821777,-10.36424255,-10.39253235,-30.703125,-25.078125,-4.688476563,-1.40625,-2.34375,-3.750976563,-0.46875,-0.234375,-0.5859375,-0.8203125,-0.015625,1798.358643,1797.046143,-1.75,-2.25,-1.171875,-1.5234375,1.314998627,1.26499939,524.53125,536.71875,0.8515625,0.4375,-0.015625,-0.03125,179.2265472,179.0624847,177.0468597,-0.028750002,-1086.310059,20.8374939,20.85624695,20.01249695,20.83125305,26,28.625,29.96875,28.4375,29.82499695,760.3442383,755.1921387,-739.0625,-2196.25,-2213.75,-1.46875,-7.382797241,-5.847640991,-36.00001526,-34.21876526,-37.96876526,-39.37501526,-0.046992123,-0.037382782,-0.000655174,0.000329018,-0.000843763,9.38177E-05,0.755999863,-0.919688225,0.026366234,-2.734375,-18.14065552,-133.7039948,-0.112499952,44.59437561,6.257202148,6.245312691,5.769078255,-0.3125,6.321277618,0.300003052,-13.09062195,0.234375,0.171875,0.515625,0.4609375,-0.34375,0.359375,-0.015625,0.5546875,-0.046875,-0.234375,0.140625,0.265625,0.250000954,2.432022095,1248.047119,25.53125,-6.28125,-28.90625,-58.04389954,-17.81347656,-6.269345284
2011/3/11 14:59:00,-0.0078125,-0.03125,0,-0.0078125,-0.0234375,-0.0234375,-3.522003174,-3.766036987,-3.440673828,-3.562683105,-3.522003174,-3.481338501,-3.64402771,-3.359344482,-3.318634033,-3.684692383,-3.196624756,-3.359344482,-3.155975342,-3.562683105,-3.725372314,-2.708572388,-3.399993896,-3.115264893,-2.708572388,-3.440673828,0.079589844,-0.319015503,-0.060165405,0.140686035,1088.202881,985.3125,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.703125,-0.3515625,-1.0546875,-1.0546875,-0.0234375,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.40625,1.197498322,1.136249542,-2.8125,-1.40625,0.390625,0.078125,-0.03125,-0.0390625,176.1562347,176.1562347,175.9687347,-0.043749988,-853.8154297,19.9624939,19.98750305,20.0062561,13.48749924,18.2875061,28.6187439,49.1312561,28.60624695,49.16874695,0,0,-34.375,-13.125,-6.5625,-2.0625,22.31251526,26.47267151,-1.171905518,-1.171905518,-1.734405518,-1.171905518,0.001171947,-0.00128901,-0.001968384,-0.000655174,-0.00103128,-0.000468731,0.539999962,-0.005625725,-0.003516197,-3.125,-0.140655518,-1.512000084,-0.112499952,44.59312439,6.451452255,6.4453125,1.245178223,-0.3203125,6.321277618,0.300003052,20.0718689,0.234375,0.171875,0.484375,0.453125,-0.390625,0.359375,0.296875,0.6875,-0.03125,-0.21875,0.109375,0.234375,0.093750954,2.311721802,277.7346191,12.3828125,12.515625,-28.90625,-12.37499809,-17.81347656,-2.501562119
