�i���ϒl�j,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2011/3/11 15:09:00,-0.0078125,0.421875,0.46875,0.46875,0.46875,0.359375,-3.806716919,-4.050750732,-3.725372314,-3.847381592,-3.847381592,-3.684692383,-4.010070801,-3.64402771,-3.603347778,-3.928726196,-3.522003174,-3.725372314,-3.562683105,-3.725372314,-4.010070801,-3.074615479,-3.766036987,-3.522003174,-2.993255615,-3.64402771,-3.05176E-05,-0.378829956,-0.200485229,-0.020126343,327.0703125,267.28125,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.703125,-0.703125,-0.5859375,-1.0546875,-0.015625,1798.358643,1797.046143,-2.5,-2.25,-1.0546875,-1.2890625,1.17250061,1.038749695,-2.8125,-1.875,0.7421875,0.328125,-0.015625,-0.046875,182.0625,180.4218597,180.4921722,0.030937672,-432.2106934,19.95625305,19.98124695,19.98750305,12.00624943,12,28.6000061,49.125,28.60624695,49.1875,0,0,-34.375,-15.3125,-8.75,-3.53125,12.87892151,11.01564026,-1.171905518,-1.546905518,-1.687530518,-1.546905518,0.002226651,5.96046E-08,-0.00328064,-0.000655174,-0.000937521,-0.000656247,0.755999863,-0.005625725,-0.003516197,-2.734375,-0.140655518,-1.404000282,-0.112499952,44.59437561,7.100811958,7.092968941,-0.007470131,-0.3125,6.321277618,0.28125,20.0718689,0.296875,0.171875,0.515625,0.453125,-0.390625,0.796875,0.7265625,1.359375,-0.015625,-0.265625,0.109375,0.234375,0,100.9163971,100.0490723,5.2890625,5.46875,-28.90625,-12.37499809,-18.28222656,-6.319612503
2011/3/11 15:19:00,-0.0078125,0.60937494,0.60937494,0.66406244,0.65624994,0.60937494,-3.888061523,-4.091415405,-3.64402771,-4.010070801,-3.766036987,-3.522003174,-3.725372314,-3.684692383,-3.277984619,-3.806716919,-3.440673828,-3.603347778,-3.603347778,-3.766036987,-4.091415405,-3.115264893,-3.725372314,-3.522003174,-2.952606201,-3.684692383,-0.079666138,-0.398757935,-0.260620117,-0.120635986,326.25,272.34375,-4.688476563,-2.34375,-2.34375,-3.750976563,-0.703125,-0.3515625,-1.0546875,-1.0546875,49,1797.046143,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,1.147499084,0.957500458,-2.8125,-1.40625,52.796875,52.5703125,48.984375,48.9765625,184.546875,184.734375,181.40625,0.03125,-787.1784668,19.95625305,19.9750061,19.9937439,0,0,28.61250305,49.13749695,28.61250305,49.19999695,0,0,-34.375,-15.3125,-6.5625,-3.09375,14.78907776,11.42579651,-1.078155518,-1.546905518,-1.734405518,-1.546905518,-0.001640558,-0.003632724,-0.00328064,-0.000655174,-0.000937521,-0.000562489,0.755999863,-0.005625725,-0.003516197,-2.34375,-0.140655518,-1.404000282,-0.112499952,44.59437561,7.106061935,7.098438263,-0.022409439,-0.328125,6.322426796,0.28125,20.06874084,0.296875,0.171875,0.484375,0.421875,-0.390625,1.09375,0.953125,1.671875,0.0859375,-0.265625,0.109375,0.234375,-0.021875381,100.933609,3.808837891,3.625,3.765625,-28.90625,-12.37499809,4237.496094,24.94525146
2011/3/11 15:29:00,-0.0078125,0.72656244,0.73437494,0.73437494,0.73437494,0.72656244,-3.888061523,-4.050750732,-3.888061523,-4.010070801,-3.888061523,-3.766036987,-4.010070801,-3.847381592,-3.766036987,-4.010070801,-3.481338501,-3.725372314,-3.684692383,-3.806716919,-4.132095337,-3.155975342,-3.806716919,-3.684692383,-3.074615479,-3.847381592,-0.159286499,-0.61807251,-0.360855103,-0.241241455,806.1328125,811.078125,-8.438476563,-1.40625,-2.34375,-4.688476563,-0.5859375,-0.234375,-1.0546875,-1.0546875,-0.015625,1798.358643,1797.046143,-2.5,-2.25,-1.171875,-1.9921875,1.130001068,0.885000229,-2.8125,-1.875,0.140625,-0.1953125,-0.0234375,-0.0390625,181.6640625,181.640625,181.453125,0.031562328,-556.6193848,19.9624939,19.98124695,19.98750305,0,0,28.61250305,49.13749695,28.61250305,49.20625305,0,0,-34.375,-15.3125,-6.5625,-1.40625,9.996109009,9.855484009,-1.546905518,-1.546905518,-1.734405518,-1.546905518,0.00175786,-0.000234306,-0.00328064,-0.000655174,-0.001124978,-0.000562489,0.755999863,-0.005625725,-0.003516197,-2.34375,-0.140655518,-1.295999527,-0.112499952,44.59375,7.106389999,7.096875191,-0.024707794,-0.3125,6.322426796,0.28125,20.06561279,0.2890625,0.109375,0.484375,0.421875,-0.390625,3.109375,2.9765625,3.484375,2.046875,-0.265625,0.109375,0.234375,-0.021875381,100.9163971,3.808837891,3.609375,3.8125,-28.90625,-12.37499809,-18.75097656,-0.992156684
2011/3/11 15:39:00,-0.0078125,0.79687494,0.83593744,0.84374994,0.84374994,0.79687494,-6.49105835,-6.816436768,-5.636947632,-6.531723022,-6.287704468,-6.206344604,-6.572402954,-6.125015259,-6.49105835,-6.613067627,-6.613067627,-3.725372314,-6.247024536,-6.735092163,-6.85710144,-4.823516846,-6.653747559,-6.49105835,-6.125015259,-6.125015259,-2.269348145,-2.651702881,-2.706344604,-2.372009277,1304.531006,1214.390625,-4.688476563,-2.34375,-1.40625,-8.438476563,-0.703125,-0.3515625,-0.703125,-1.0546875,-0.015625,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,-1.220000267,-0.566249847,-2.8125,-1.875,0.1640625,-0.1953125,-0.0234375,-0.046875,13.66404724,12.25779724,14.36717224,-0.125312507,-1449.286377,19.94999695,19.98124695,19.98750305,0,0,28.6000061,49.13749695,28.6000061,49.1937561,0,0,-3801.875,-1697.5,-1697.5,-2.09375,-25.34764099,-24.50389099,-100.0781403,-97.54689026,-100.7343903,-97.12501526,-0.000234306,0.001289129,-1.709202766,-1.708546638,-0.666656017,-0.648374915,-44.60400391,-7.644374847,-3.967382431,-1250.390625,-225.0703125,-1.944000244,-0.037499998,43.55937195,7.10584259,7.098438263,-0.027006149,-0.3125,6.323001862,0.28125,20.06874084,0.2734375,0.171875,0.484375,0.421875,-0.3828125,3.1171875,2.9296875,3.484375,2.046875,-0.265625,0.140625,0.234375,-0.801562309,100.9507751,3.222900391,3.6484375,-15.765625,-28.90625,-12.37499809,-18.28222656,0
2011/3/11 15:49:00,-1.0078125,0.85937494,0.85937494,0.90624994,0.85937494,0.85937494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,643.828125,554.578125,-4.688476563,-1.40625,-1.40625,-3.750976563,-0.703125,-0.3515625,-1.0546875,-1.0546875,-0.015625,1797.046143,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,0,0,-2.34375,-1.40625,0.21875,-0.125,-0.015625,-0.03125,0,0,0,0,0,19.94999695,19.9750061,19.98750305,0,0,28.625,29.9375,28.61250305,49.19999695,0,0,0,0,0,0,-28.74607849,-27.73826599,-139.546875,-113.296875,-114.046875,-111.796875,0,0,-1.693124771,-1.694437027,-0.30571872,-0.305062473,0.431999981,-9.008437157,-5.626756668,-1251.171875,-225.3515625,-1.295999527,-0.074999988,43.88374329,7.101576805,7.094532013,-0.026432037,-0.328125,6.322426796,0.28125,20.06874084,0.2421875,0.171875,0.484375,0.453125,-0.390625,3.0546875,2.84375,3.484375,2.03125,-0.265625,0.109375,0.234375,0,101.019516,3.222900391,3.625,3.796875,-28.90625,-12.37499809,-17.81347656,0.26516515
2011/3/11 15:59:00,-0.78124994,0.85937494,0.85937494,0.96874994,0.96093744,0.85937494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-3.046875,-81.1875,-4.688476563,-0.9375,-1.40625,-4.688476563,-0.703125,-0.3515625,-0.5859375,-1.0546875,0.6171875,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,0,0,-2.34375,-1.875,0.59375,0.2421875,0.5625,0.234375,0,0,0,0,0,19.9624939,19.98124695,20,0,0,28.6312561,49.1312561,28.61250305,0,0,0,0,0,0,0,-29.26170349,-28.13670349,-142.546875,-116.390625,-116.296875,-114.234375,0,0,-1.051639557,-1.050983429,-0.301218688,-0.301031232,-0.539999962,-9.005624771,-5.626756668,-1251.171875,-225.3515625,-1.295999527,-0.074999988,44.99687195,7.137998581,7.132031441,-0.027006149,-0.328125,6.322426796,0.28125,20.06874084,0.234375,0.1640625,0.484375,0.421875,-0.390625,2.9921875,2.7421875,3.484375,2.046875,-0.265625,0.109375,0.234375,0,100.9937439,3.222900391,3.6328125,3.796875,-28.90625,-12.37499809,-17.81347656,-0.459279358
2011/3/11 16:09:00,-0.0703125,0.92187494,0.85937494,0.98437494,0.97656244,0.92187494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-31.171875,-633.421875,-4.688476563,-0.9375,-2.34375,-4.688476563,-0.703125,-0.234375,-0.5859375,-1.171875,0.59375,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.9921875,0,0,-2.34375,-1.875,0.5859375,0.2578125,0.59375,0.2421875,0,0,0,0,0,19.9375,19.9750061,19.98750305,0,0,28.625,49.13749695,28.6000061,0,0,0,0,0,0,0,-29.58982849,-28.37107849,-144.09375,-118.59375,-117.796875,-115.734375,0,0,-1.052952766,-1.050983429,-0.301218688,-0.30112493,-0.539999962,-9.008437157,-5.626756668,-1250.78125,-225.6328125,-1.295999527,-0.074999988,44.99812317,7.140624046,7.1328125,-0.028155327,-0.328125,6.322426796,0.271865845,20.06248474,0.234375,0.171875,0.484375,0.421875,-0.390625,2.984375,2.7421875,3.484375,2.046875,-0.265625,0.109375,0.234375,0,100.9679565,3.369384766,3.640625,3.796875,-28.90625,-12.37499809,-17.81347656,-1.271687508
2011/3/11 16:19:00,-0.039062496,0.97656244,0.92187494,0.98437494,0.98437494,0.97656244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-31.171875,-946.453125,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.703125,-0.3515625,-1.0546875,-1.0546875,0.59375,1798.358643,1797.046143,-2.5,-2.25,-1.171875,-2.2265625,0,0,-2.34375,-1.875,0.59375,0.2421875,0.5546875,0.1953125,0,0,0,0,0,19.95625305,19.9750061,19.9937439,0,0,28.63749695,49.1312561,28.60624695,0,0,0,0,0,0,0,-29.83592224,-28.60545349,-145.546875,-120.234375,-118.921875,-116.8125,0,0,-1.051639557,-1.051311493,-0.301218688,-0.301031232,-0.755999863,-9.014062881,-5.633788109,-1251.953125,-225.3515625,-1.295999527,-0.112499952,44.99874878,7.250764847,7.244531631,-0.028155327,-0.3203125,6.322426796,0.28125,20.06561279,0.2421875,0.171875,0.4921875,0.4296875,-0.3828125,2.9921875,2.7421875,3.4296875,2.046875,-0.2109375,0.109375,0.296875,0,100.9679565,3.222900391,3.609375,3.78125,-28.90625,-12.37499809,2755.777344,2.459039688
2011/3/11 16:29:00,-0.0703125,0.98437494,0.85937494,0.98437494,0.98437494,0.98437494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-31.171875,-829.59375,-4.688476563,-1.40625,-1.40625,-3.750976563,-0.46875,-0.703125,-1.0546875,-1.0546875,0.5234375,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,0,0,-2.34375,-1.40625,0.6171875,0.2578125,0.5546875,0.2265625,0,0,0,0,0,19.95625305,19.9750061,19.98750305,0,0,28.63749695,49.1312561,28.6000061,0,0,0,0,0,0,0,-30.05857849,-28.69920349,-146.484375,-121.59375,-120.046875,-117.796875,0,0,-1.051639557,-1.051639557,-0.301312447,-0.301031232,-0.971999645,-9.014062881,-5.626756668,-1251.171875,-225.3515625,-1.187999725,-0.074999988,44.99937439,7.243764877,7.235938072,-0.028155327,-0.328125,6.321852684,0.28125,20.06248474,0.234375,0.171875,0.4921875,0.421875,-0.390625,2.984375,2.734375,3.421875,2.0390625,-0.2578125,0.109375,0.296875,0,100.9421844,3.222900391,3.59375,3.796875,-28.90625,-12.37499809,4048.121094,12.45429039
2011/3/11 16:39:00,-0.0703125,0.98437494,0.85937494,1.078125,0.98437494,0.98437494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-31.171875,-697.96875,-4.688476563,-1.40625,-2.34375,-3.750976563,-0.703125,-0.3515625,-0.5859375,-1.0546875,0.546875,1798.358643,1797.046143,-2.25,-1.75,-1.0546875,-1.9921875,0,0,-2.34375,-0.9375,0.5078125,0.234375,0.5390625,0.2109375,0,0,0,0,0,19.9375,19.9750061,19.9937439,0,0,28.63749695,49.1312561,28.58125305,0,0,0,0,0,0,0,-30.38670349,-28.88670349,-147.46875,-123.046875,-120.796875,-118.546875,0,0,-1.051639557,-1.051639557,-0.301218688,-0.301031232,-0.971999645,-9.008437157,-5.626756668,-1251.171875,-225.3515625,-1.295999527,-0.037499998,44.99812317,7.30906105,7.301563263,-0.028730392,-0.328125,6.321852684,0.271865845,20.06248474,0.2421875,0.171875,0.4921875,0.453125,-0.3828125,2.9765625,2.7109375,3.421875,1.984375,-0.2109375,0.109375,0.234375,0,100.9679565,3.222900391,3.5859375,3.6875,-28.90625,-12.37499809,4115.152344,15.31772614
2011/3/11 16:49:00,-0.0234375,0.98437494,0.92187494,1.109375,1.046875,1.046875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-31.171875,-564.234375,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.703125,-0.46875,-1.0546875,-1.0546875,0.578125,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-2.2265625,0,0,-2.34375,-1.40625,0.5546875,0.2421875,0.546875,0.21875,0,0,0,0,0,19.9624939,19.98124695,19.9937439,0,0,28.625,49.13749695,28.5874939,0,0,0,0,0,0,0,-30.48045349,-29.00389099,-147.984375,-124.171875,-121.171875,-119.296875,0,0,-1.052952766,-1.050983429,-0.301312447,-0.301031232,-0.971999645,-9.014062881,-5.626756668,-1251.171875,-225.3515625,-1.295999527,-0.112499952,44.99874878,7.263014793,7.253125191,-0.028730392,-0.328125,6.322426796,0.271865845,20.06561279,0.234375,0.1171875,0.484375,0.421875,-0.390625,2.9296875,2.671875,3.421875,1.984375,-0.2109375,0.109375,0.296875,0,100.9851685,3.222900391,3.609375,3.78125,-28.90625,-12.37499809,4148.902344,17.2255249
2011/3/11 16:59:00,-0.0703125,1.046875,0.92187494,1.109375,1.0703125,1.0859375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-31.171875,-348.234375,-4.688476563,-2.34375,-2.34375,-3.750976563,-0.703125,-0.3515625,-0.8203125,-1.0546875,0.5703125,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.9921875,0,0,-2.8125,-1.875,0.578125,0.25,0.5390625,0.21875,0,0,0,0,0,19.95625305,19.9750061,20,0,0,28.63749695,49.1312561,28.58125305,0,0,0,0,0,0,0,-30.62107849,-29.16795349,-148.546875,-125.296875,-121.921875,-120.09375,0,0,-1.052952766,-1.050983429,-0.301312447,-0.301031232,-0.971999645,-9.014062881,-5.626756668,-1250.78125,-225.6328125,-1.187999725,-0.112499952,44.99812317,7.220467567,7.209375381,-0.028730392,-0.3203125,6.321277618,0.271865845,20.06561279,0.234375,0.171875,0.515625,0.421875,-0.390625,2.953125,2.671875,3.359375,1.984375,-0.2109375,0.109375,0.296875,0,100.9851685,3.222900391,3.6015625,3.765625,-28.90625,-12.37499809,4130.152344,17.48884583
2011/3/11 17:09:00,-0.0703125,1.078125,0.98437494,1.109375,1.0859375,1.1015625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-31.171875,-29.71875,-4.688476563,-1.40625,-2.34375,-3.750976563,-0.46875,-0.3515625,-1.0546875,-1.0546875,0.578125,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,0,0,-2.8125,-1.40625,0.515625,0.1953125,0.5625,0.1953125,0,0,0,0,0,19.9624939,19.98124695,19.98750305,0,0,28.63749695,49.13749695,28.5874939,0,0,0,0,0,0,0,-30.85545349,-29.35545349,-148.921875,-126.421875,-123.046875,-120.84375,0,0,-1.052952766,-1.052952766,-0.301218688,-0.301031232,-0.863999784,-9.014062881,-5.626756668,-1251.171875,-225.3515625,-1.187999725,-0.149999976,44.99874878,7.200123787,7.192188263,-0.028730392,-0.328125,6.322426796,0.28125,20.06561279,0.296875,0.171875,0.4921875,0.4296875,-0.3828125,2.921875,2.6796875,3.4140625,1.984375,-0.21875,0.109375,0.296875,0,101.0109406,3.222900391,3.59375,3.75,-28.90625,-12.37499809,4097.808594,16.10099792
2011/3/11 17:19:00,-0.0703125,1.09375,0.98437494,1.171875,1.109375,1.109375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128.7890625,376.125,-4.688476563,-1.40625,-1.40625,-4.688476563,-0.703125,-0.46875,-1.0546875,-1.0546875,0.578125,1798.358643,1797.046143,-2.25,-1.75,-1.0546875,-1.2890625,0,0,-3.28125,-1.875,0.53125,0.2421875,0.5546875,0.21875,0,0,0,0,0,19.9624939,19.9750061,19.98750305,0,0,28.625,49.13749695,28.5874939,0,0,0,0,0,0,0,-30.98435974,-29.49607849,-149.296875,-127.546875,-123.421875,-121.734375,0,0,-1.051639557,-1.050983429,-0.301218688,-0.300937474,-1.404000282,-9.014062881,-5.64081955,-1251.171875,-225.3515625,-1.187999725,-0.112499952,44.99937439,7.179233551,7.169531822,-0.028155327,-0.328125,6.322426796,0.262496948,20.06561279,0.2421875,0.109375,0.484375,0.421875,-0.390625,2.921875,2.6171875,3.359375,1.984375,-0.265625,0.109375,0.234375,0,101.0710754,3.662353516,3.5859375,3.75,-28.90625,-12.37499809,3914.527344,15.96725273
2011/3/11 17:29:00,-0.039062496,1.109375,0.98437494,1.203125,1.109375,1.109375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,630.234375,714.46875,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.5859375,-0.46875,-0.703125,-1.2890625,0.5546875,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,0,0,-2.34375,-1.875,0.578125,0.1875,0.546875,0.2265625,0,0,0,0,0,19.9624939,19.98124695,19.98750305,0,0,28.63749695,49.1312561,28.5874939,0,0,0,0,0,0,0,-31.18357849,-29.68357849,-149.34375,-128.390625,-124.171875,-123.046875,0,0,-1.050983429,-1.052952766,-0.301312447,-0.300937474,-0.971999645,-9.014062881,-5.62851429,-1251.171875,-225.6328125,-1.187999725,-0.112499952,44.99812317,7.172780037,7.1640625,-0.028730392,-0.328125,6.321277618,0.271865845,20.06561279,0.2890625,0.171875,0.484375,0.421875,-0.3515625,2.859375,2.640625,3.359375,1.953125,-0.203125,0.109375,0.296875,0,101.0710754,2.051025391,3.59375,3.75,-28.90625,-10.91372395,3271.402344,16.59773254
2011/3/11 17:39:00,-0.0703125,1.109375,0.98437494,1.21875,1.109375,1.109375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,661.0546875,624.609375,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.5859375,-0.3515625,-1.0546875,-1.0546875,0.5234375,1798.358643,1797.046143,-2.25,-1.75,-1.0546875,-1.9921875,0,0,-2.8125,-0.9375,0.5625,0.1875,0.546875,0.1875,0,0,0,0,0,19.96875,19.9750061,19.98750305,0,0,28.64375305,49.13749695,28.5874939,0,0,0,0,0,0,0,-31.37107849,-29.84764099,-149.671875,-129.46875,-125.296875,-123.796875,0,0,-1.052952766,-1.050983429,-0.301218688,-0.300937474,-0.971999645,-9.025312424,-5.626756668,-1251.171875,-225.6328125,-1.187999725,-0.112499952,44.99874878,7.212701797,7.206250191,-0.028730392,-0.328125,6.322426796,0.271865845,20.06248474,0.234375,0.109375,0.484375,0.453125,-0.390625,2.859375,2.609375,3.359375,1.96875,-0.203125,0.109375,0.296875,0,101.0968933,3.222900391,3.578125,3.75,-28.125,-12.37499809,3208.121094,16.55529785
2011/3/11 17:49:00,-0.0703125,1.109375,0.98437494,1.234375,1.109375,1.171875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,287.34375,260.109375,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.8203125,-0.3515625,-1.0546875,-1.0546875,0.5390625,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.9921875,0,0,-2.34375,-1.875,0.5234375,0.1953125,0.5,0.1796875,0,0,0,0,0,19.95625305,19.98124695,19.98750305,0,0,28.63749695,49.13749695,28.58125305,0,0,0,0,0,0,0,-31.55857849,-30.10545349,-150.046875,-130.546875,-126.046875,-124.546875,0,0,-1.052952766,-1.051639557,-0.301312447,-0.300937474,-0.863999784,-9.025312424,-5.62851429,-1251.171875,-225.3515625,-1.295999527,-0.112499952,44.99812317,7.207889557,7.202343941,-0.028730392,-0.3203125,6.321277618,0.28125,20.06561279,0.296875,0.171875,0.484375,0.4375,-0.390625,2.859375,2.6171875,3.359375,1.921875,-0.265625,0.109375,0.296875,0,101.1140594,3.222900391,3.5859375,3.75,-27.734375,-12.37499809,3746.246094,21.16175842
2011/3/11 17:59:00,-0.0703125,1.109375,0.98437494,1.234375,1.109375,1.171875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99.7265625,146.625,-4.688476563,-1.40625,-1.40625,-4.688476563,-0.703125,-0.3515625,-1.0546875,-1.0546875,0.53125,1798.358643,1797.046143,-2.5,-2.25,-1.0546875,-1.9921875,0,0,-2.8125,-1.875,0.484375,0.171875,0.515625,0.1796875,0,0,0,0,0,19.9624939,19.9750061,19.98750305,0,0,28.6312561,49.1312561,28.58125305,0,0,0,0,0,0,0,-31.80467224,-30.30467224,-150.046875,-131.484375,-126.796875,-125.296875,0,0,-1.052952766,-1.051639557,-0.301218688,-0.300937474,-0.863999784,-9.014062881,-5.626756668,-1251.171875,-225.3515625,-1.295999527,-0.112499952,44.99812317,7.206577301,7.19921875,-0.028730392,-0.328125,6.321852684,0.271865845,20.06561279,0.2890625,0.171875,0.484375,0.421875,-0.390625,2.859375,2.609375,3.359375,1.921875,-0.265625,0.109375,0.296875,0,101.1312408,3.808837891,3.609375,3.75,-28.90625,-12.37499809,3744.371094,18.76686096
2011/3/11 18:09:00,-0.039062496,1.171875,1.046875,1.234375,1.109375,1.21875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142.3828125,274.875,-4.688476563,-1.40625,-1.40625,-4.688476563,-0.703125,-0.234375,-1.0546875,-1.0546875,0.5546875,1797.046143,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,0,0,-3.28125,-1.875,0.5625,0.140625,0.53125,0.1171875,0,0,0,0,0,19.95625305,19.9750061,19.98750305,0,0,28.6312561,49.13749695,28.5874939,0,0,0,0,0,0,0,-31.93357849,-30.50389099,-150.046875,-132.421875,-127.359375,-126.140625,0,0,-1.052952766,-1.051639557,-0.301312447,-0.300937474,-0.971999645,-9.014062881,-5.630272865,-1250.78125,-225.6328125,-1.295999527,-0.112499952,44.99937439,7.171139717,7.164844513,-0.028155327,-0.328125,6.322426796,0.28125,20.06561279,0.28125,0.171875,0.484375,0.421875,-0.390625,2.859375,2.609375,3.359375,1.921875,-0.21875,0.109375,0.296875,0,101.1312408,3.222900391,3.609375,3.765625,-28.90625,-10.91372395,4157.339844,19.68481445
2011/3/11 18:19:00,-0.0703125,1.171875,1.046875,1.234375,1.2109375,1.234375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,535.078125,720.796875,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.5859375,-0.3515625,-1.0546875,-1.0546875,0.515625,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,0,0,-2.8125,-1.40625,0.5390625,0.1875,0.4921875,0.171875,0,0,0,0,0,19.9624939,19.98124695,19.98750305,0,0,28.63749695,49.13749695,28.59375,0,0,0,0,0,0,0,-32.10935974,-30.76170349,-150.046875,-133.171875,-128.296875,-126.984375,0,0,-1.052952766,-1.050983429,-0.301218688,-0.301031232,-0.971999645,-9.014062881,-5.626756668,-1251.171875,-225.3515625,-1.404000282,-0.112499952,44.99812317,7.110983849,7.103125572,-0.027581215,-0.328125,6.321277618,0.28125,20.06248474,0.234375,0.109375,0.484375,0.4296875,-0.390625,2.859375,2.609375,3.359375,1.921875,-0.265625,0.109375,0.296875,0,101.1484528,3.222900391,3.609375,3.78125,-28.90625,-12.37499809,3788.902344,19.93681335
2011/3/11 18:29:00,-0.0703125,1.203125,1.0859375,1.296875,1.21875,1.234375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1036.874756,1043.109375,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.703125,-0.234375,-1.0546875,-1.9921875,0.53125,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.5234375,0,0,-2.8125,-1.40625,0.546875,0.234375,0.515625,0.171875,0,0,0,0,0,19.9624939,19.9750061,19.9937439,0,0,28.63749695,49.1312561,28.59375,0,0,0,0,0,0,0,-32.32029724,-30.96092224,-150.046875,-134.0625,-129.046875,-127.96875,0,0,-1.051639557,-1.051639557,-0.301312447,-0.301031232,-1.187999725,-9.014062881,-5.633788109,-1251.171875,-225.3515625,-1.187999725,-0.112499952,44.99812317,7.129030228,7.120312691,-0.028730392,-0.328125,6.321852684,0.271865845,20.06874084,0.234375,0.109375,0.484375,0.421875,-0.390625,2.859375,2.6015625,3.359375,1.921875,-0.21875,0.109375,0.296875,0,101.1828003,3.222900391,3.6171875,3.78125,-28.90625,-10.91372395,3682.964844,20.45211792
2011/3/11 18:39:00,-0.039062496,1.234375,1.109375,1.3203125,1.234375,1.234375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,745.1953125,748.21875,-4.688476563,-2.34375,-2.34375,-4.688476563,-0.5859375,-0.46875,-1.0546875,-1.0546875,0.515625,1798.358643,1797.046143,-2.25,-2.25,-1.0546875,-1.2890625,0,0,-3.28125,-1.875,0.546875,0.1953125,0.5,0.1640625,0,0,0,0,0,19.95625305,19.9750061,19.98750305,0,0,28.625,49.1312561,28.59375,0,0,0,0,0,0,0,-32.46092224,-31.23045349,-150.046875,-135.046875,-129.84375,-129.046875,0,0,-1.052952766,-1.050983429,-0.301312447,-0.300937474,-1.187999725,-9.014062881,-5.626756668,-1250.78125,-225.6328125,-1.295999527,-0.112499952,44.99937439,7.07532692,7.069531441,-0.028730392,-0.328125,6.321277618,0.271865845,20.06248474,0.234375,0.109375,0.484375,0.453125,-0.390625,2.859375,2.6015625,3.34375,1.921875,-0.203125,0.109375,0.296875,0,101.1828003,3.222900391,3.609375,3.75,-27.34375,-12.37499809,3712.964844,21.44396973
2011/3/11 18:49:00,-0.039062496,1.234375,1.109375,1.328125,1.234375,1.234375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,342.7734375,345.75,-3.750976563,-2.34375,-1.40625,-4.688476563,-0.703125,-0.3515625,-0.8203125,-1.0546875,0.515625,1798.358643,1797.046143,-2.25,-1.75,-1.0546875,-1.2890625,0,0,-2.34375,-1.875,0.546875,0.1875,0.546875,0.1640625,0,0,0,0,0,19.9437561,19.9750061,20,0,0,28.625,49.1312561,28.60624695,0,0,0,0,0,0,0,-32.63670349,-31.44139099,-150.046875,-135.609375,-130.921875,-129.796875,0,0,-1.052952766,-1.051311493,-0.301312447,-0.300937474,-1.187999725,-9.014062881,-5.626756668,-1251.171875,-225.3515625,-1.187999725,-0.112499952,44.99812317,7.17693615,7.168750763,-0.028730392,-0.328125,6.322426796,0.271865845,20.06248474,0.2890625,0.109375,0.484375,0.421875,-0.390625,2.859375,2.5859375,3.328125,1.921875,-0.2109375,0.109375,0.296875,0,101.1914063,3.222900391,3.6015625,3.765625,-27.34375,-11.29677963,3701.246094,21.53395081
2011/3/11 18:59:00,-0.0703125,1.234375,1.109375,1.34375,1.234375,1.296875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-30.9375,-64.3125,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.703125,-0.3515625,-1.0546875,-1.0546875,0.515625,1798.358643,1797.046143,-2.25,-2.25,-1.171875,-1.2890625,0,0,-2.34375,-1.40625,0.53125,0.171875,0.5078125,0.171875,0,0,0,0,0,19.94999695,19.9750061,20,0,0,28.63749695,49.125,28.61250305,0,0,0,0,0,0,0,-32.82420349,-31.69920349,-150.046875,-136.546875,-131.671875,-130.921875,0,0,-1.051639557,-1.051639557,-0.301312447,-0.300843716,-1.187999725,-9.025312424,-5.630272865,-1250.78125,-225.6328125,-1.187999725,-0.149999976,44.99874878,7.167201996,7.159375191,-0.028730392,-0.328125,6.322426796,0.28125,20.06874084,0.234375,0.171875,0.484375,0.421875,-0.390625,2.859375,2.546875,3.296875,1.921875,-0.265625,0.109375,0.296875,0,101.2515717,3.222900391,3.6015625,3.765625,-27.34375,-12.37499809,3702.183594,21.54536438
2011/3/11 19:09:00,-0.0703125,1.234375,1.109375,1.359375,1.28125,1.296875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,-31.171875,-65.15625,-4.688476563,-1.40625,-2.34375,-4.688476563,-0.703125,-0.46875,-1.0546875,-1.0546875,0.5546875,1798.358643,1797.046143,-2.5,-2.25,-1.171875,-1.2890625,0,0,-2.8125,-1.40625,0.5390625,0.1796875,0.4921875,0.1171875,0,0,0,0,0,19.95625305,19.9750061,19.98750305,0,0,28.63749695,49.11250305,28.61250305,0,0,0,0,0,0,0,-33.01170349,-31.98045349,-150.046875,-137.015625,-132.796875,-131.671875,0,0,-1.052952766,-1.051639557,-0.301312447,-0.300843716,-1.187999725,-9.025312424,-5.62851429,-1250.78125,-225.3515625,-1.404000282,-0.112499952,44.99937439,7.162827492,7.154687881,-0.028155327,-0.328125,6.321277618,0.28125,20.06561279,0.234375,0.171875,0.484375,0.421875,-0.390625,2.859375,2.578125,3.296875,1.921875,-0.203125,0.109375,0.234375,0,101.2601471,3.222900391,3.625,3.796875,-27.34375,-12.37499809,4225.777344,23.92370605
�i��敽�ϕ������j,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
����,APRM-A   %                (rms),APRM-B   %                (rms),APRM-C   %                (rms),APRM-D   %                (rms),APRM-E   %                (rms),APRM-F   %                (rms),JET-P 1 DEF PRS  KPA      (rms),JET-P 2 DEF PRS  KPA      (rms),JET-P 3 DEF PRS  KPA      (rms),JET-P 4 DEF PRS  KPA      (rms),JET-P 5 DEF PRS  KPA      (rms),JET-P 6 DEF PRS  KPA      (rms),JET-P 7 DEF PRS  KPA      (rms),JET-P 8 DEF PRS  KPA      (rms),JET-P 9 DEF PRS  KPA      (rms),JET-P10 DEF PRS  KPA      (rms),JET-P11 DEF PRS  KPA      (rms),JET-P12 DEF PRS  KPA      (rms),JET-P13 DEF PRS  KPA      (rms),JET-P14 DEF PRS  KPA      (rms),JET-P15 DEF PRS  kPA      (rms),JET-P16 DEF PRS  KPA      (rms),JET-P17 DEF PRS  KPA      (rms),JET-P18 DEF PRS  KPA      (rms),JET-P19 DEF PRS  KPA      (rms),JET-P20 DEF PRS  KPA      (rms),CAL JET-P  1PRS  KPA      (rms),CAL JET-P  6PRS  KPA      (rms),CAL JET-P 11PRS  KPA      (rms),CAL JET-P 16PRS  KPA      (rms),RX LVL (N/R) A   MM       (rms),RX LVL (W/R) A   MM       (rms),FDW FLOW  TOTAL  T/H      (rms),FDW A LINE FLOW  T/H      (rms),FDW B LINE FLOW  T/H      (rms),MS FLOW (TOTAL)  T/H      (rms),MS A LINE FLOW   T/H      (rms),MS B LINE FLOW   T/H      (rms),MS C LINE FLOW   T/H      (rms),MS D LINE FLOW   T/H      (rms),LVL CONT OUT     %        (rms),TDRFP A M/A OUT  %        (rms),TDRFP B M/A OUT  %        (rms),TDRFP A SUC FLW  T/H      (rms),TDRFP B SUC FLW  T/H      (rms),MDRFP A SUC FLW  T/H      (rms),MDRFP B SUC FLW  T/H      (rms),RFP DISCH HDPRS  MPA      (rms),RFP SUC HDR PRS  MPA      (rms),RFPT A SPEED     RPM      (rms),RFPT B SPEED     RPM      (rms),M/D FCV-A POS    %        (rms),M/D FCV-B POS    %        (rms),M/D FCV-A(T)POS  %        (rms),M/D FCV-B(T)POS  %        (rms),HTR 1A OUT TEMP  C        (rms),HTR 1B OUL TEMP  C        (rms),HTR 1C OUT TEMP  C        (rms),HP COND P. PRS   MPA      (rms),CONDEMI FLOW     T/H      (rms),PLR M CONT OUT   %        (rms),PLR A SPEED SET  %        (rms),PLR B SPEED SET  %        (rms),MG A GEN SPEED   %        (rms),MG B GEN SPEED   %        (rms),SCOOP T. SET A   %        (rms),SCOOP T. SET B   %        (rms),SCOOP T. POS A   %        (rms),SCOOP T. POS B   %        (rms),PLR LOOP A FLOW  L/S      (rms),PLR LOOP B FLOW  L/S      (rms),CORE FLOW TOTAL  T/H      (rms),JET PUMP A FLOW  T/H      (rms),JET PUMP B FLOW  T/H      (rms),RX GRID DEF PRS  KPA      (rms),PLR-P A TOP VIB  UM       (rms),PLR-P B TOP VIB  UM       (rms),PLR-P A X VIB    UM       (rms),PLR-P B X VIB    UM       (rms),PLR-P A Y VIB    UM       (rms),PLR-P B Y VIB    UM       (rms),PLR-P A DEF PRS  MPA      (rms),PLR-P B DEF PRS  MPA      (rms),MG-S A GEN VOLT  KV       (rms),MG-S B GEN VOLT  KV       (rms),MG-S A GEN CURT  KA       (rms),MG-S B GEN CURT  KA       (rms),GEN POWER        MW       (rms),GEN CURT (R)     KA       (rms),GEN VOLT (R-S)   KV       (rms),GEN FIELD CURT   A        (rms),GEN FIELD VOLT   V        (rms),GEN GROS VARS    MVAR     (rms),NO.2 BUS VOLT    KV       (rms),NO.2 BUS FREQ    HZ       (rms),DOME PRS (N/R)   MPA      (rms),DOME PRS (W/R)A  MPA      (rms),EHC MSPS MV      MPA      (rms),EHC PRS CONT     %        (rms),EHC PRS SET      MPA      (rms),EHC LOAD REF     %        (rms),LOAD DEMAND DEV  %        (rms),TB CV TOTAL POS  %        (rms),TB CV #1 POS     %        (rms),TB CV #2 POS     %        (rms),TB CV #3 POS     %        (rms),TB CV #4 POS     %        (rms),TB BPV T. POS    %        (rms),TB BPV #1 POS    %        (rms),TB BPV #2 POS    %        (rms),TB BPV #3 POS    %        (rms),TB IV #1 POS     %        (rms),TB IV #3 POS     %        (rms),TB IV #5 POS     %        (rms),HP-T 1ST ST PRS  MPA      (rms),COND VCM-2  W/R  KPA      (rms),TB SPEED         RPM      (rms),ISPS             %        (rms),P/L UNBALANCE    %        (rms),HPCI TURB SPEED  RPM      (rms),HPCIP DISCH FLW  L/S      (rms),RCIC TURB SPEED  RPM      (rms),RCICP DISCH FLW  L/S      (rms)
2011/3/11 12:09:00,0.496278107,0.504242361,0.478239238,0.48641187,0.477564275,0.482012391,1.031673431,1.055670738,1.152778625,0.852403522,1.932980537,1.868144035,1.109122276,1.034996986,0.913171828,1.058320999,0.903404653,1.576960564,1.315745354,0.83971101,2.207560539,3.142986298,1.020122528,1.378911018,1.151111603,1.095341682,1.11041832,1.976634979,0.965076387,3.224944115,2.44658947,4.61713028,8.274407387,4.627012253,4.298495293,4.212893486,1.728598595,3.009845734,1.719192505,2.425726891,0.166370332,8.047524452,7.987236977,14.22863865,13.11349869,0.144202769,0.165920019,0.004460208,0.011450224,7.801632881,7.129585266,0.07587266,0.081676841,0.166311026,0.168190837,0.021702368,0.034740772,0.024816863,0.004635517,24.33488464,0.007155925,0.007706698,0.006160006,0.073086798,0.08406955,0.058234248,0.088251114,0.070911169,0.102453113,3.73680687,3.714408875,56.46347046,52.26974487,46.10005188,0.295204699,3.01020813,2.364439964,0.493502319,0.50949198,0.516072512,0.440696537,0.001698471,0.001945755,0.002289555,0.002685065,0.001275852,0.001411972,0.588282943,0.021248363,0.006819714,7.231681824,2.646214485,2.549304008,0.128382385,0.018951342,0.001108418,0.00153953,0.002189375,0.119815171,0.000600616,0.012545902,0.137055814,0.213363767,0.188966751,0.221363902,0.185964108,0.258426905,0.011594329,0.010759182,0.014606979,0.013865095,0.01344806,0.012462419,0.01475697,0.006079286,0.023537133,0.668108821,0.011316165,0.102840722,0.499829173,0.520109892,0.5888955,0.051119089
2011/3/11 12:19:00,0.445718825,0.458759129,0.450557828,0.453635693,0.460026205,0.464489341,1.00173378,0.983226717,1.075803757,1.009711266,1.842131615,1.495718002,1.095018387,1.069652557,1.126540184,1.116669655,0.880986869,1.487379074,1.493200302,1.061794281,2.110564232,2.698456764,1.020991325,1.405643463,0.989308357,0.858341336,1.040575981,1.531952858,0.975480437,2.857481003,2.410460472,4.849777222,8.54666996,4.660181999,4.546257019,3.785406113,1.993727684,3.486293793,1.828852654,2.422463417,0.171036065,8.500180244,8.384916306,18.26852417,11.65112782,0.175878942,0.167766571,0.004216854,0.011813547,8.713334084,7.547034264,0.091979623,0.055081606,0.172448635,0.174109221,0.018458489,0.030301884,0.022710081,0.00490031,23.61256409,0.009255916,0.008522358,0.007015411,0.065625906,0.061466411,0.084759712,0.077940464,0.055547424,0.059017029,3.078673363,2.805500984,47.09791565,40.25524902,36.81651306,0.244991958,3.091901779,2.341957092,0.480339468,0.443529129,0.611876488,0.478453577,0.001514925,0.001481079,0.002089771,0.002027035,0.001090836,0.001114414,0.594321549,0.021982554,0.007280555,7.771782875,2.647484779,2.224630356,0.108313501,0.01646525,0.001197474,0.001696877,0.002003065,0.115385234,0.000703187,0.010882542,0.136755049,0.204309583,0.190987885,0.194147944,0.186528146,0.258265197,0.010157049,0.013463516,0.014219098,0.013186734,0.012749847,0.015718572,0.015256289,0.00559178,0.01883724,0.583408773,0.010071564,0.100873709,0.44057405,0.499919951,0.64854902,0.054309852
2011/3/11 12:29:00,0.47882688,0.460401952,0.46420151,0.484458864,0.476953924,0.480659425,0.964918137,1.038526535,1.278104782,0.978523731,1.865531921,1.714683533,1.100193977,1.119020462,0.863031149,0.896844506,0.791663826,1.761819839,1.480453491,1.056228638,2.197681427,2.6804533,1.100623131,1.339820862,1.167431831,0.985389709,1.03279686,1.818090439,0.870331347,2.802016258,2.501457214,5.191701889,9.309942245,5.319680214,4.772619247,3.272681236,1.902751923,3.353948593,1.604242325,2.535754204,0.183960915,8.886869431,8.971917152,16.10350037,11.31245422,0.196502209,0.168481469,0.004523598,0.012191921,8.899920464,7.867226601,0.064555705,0.101336896,0.181691527,0.183834136,0.01989587,0.024641559,0.025903273,0.005180612,25.96643066,0.007955275,0.009104736,0.006300341,0.098163486,0.074827254,0.071969032,0.101461709,0.104389787,0.079623282,4.064890862,2.779706955,50.07873535,42.56451416,38.04458618,0.254070461,3.652781487,2.410821915,0.529233932,0.511848867,0.607245207,0.454104125,0.002099219,0.00154559,0.003193187,0.002310127,0.001577823,0.001077585,0.518581927,0.017024044,0.005455781,6.685703278,2.821030617,2.134706497,0.097956717,0.013584707,0.001282228,0.00196275,0.002375732,0.105436981,0.000654714,0.0123077,0.121719062,0.19022119,0.176956058,0.191132486,0.17445308,0.240025103,0.012530982,0.011680868,0.012475278,0.013795085,0.015276916,0.012539569,0.015026826,0.004755195,0.021003135,0.515564859,0.009779174,0.102607071,0.569491982,0.584622741,0.515815318,0.054148067
2011/3/11 12:39:00,0.600920916,0.609482944,0.60392803,0.610787809,0.60999459,0.611642718,0.964184642,0.881640434,1.134720802,1.044914246,1.810055733,1.435069084,0.92652452,1.117507935,1.118393898,1.104314804,1.013799667,1.701088905,1.556558609,1.144427299,2.192116737,3.107468605,1.013501167,1.367582321,1.151993752,0.954691231,1.053776741,1.538693428,1.035152435,3.190638542,2.409588814,4.963405609,8.496471405,4.749530792,4.427256584,3.716262817,1.785471916,3.414599419,1.588742256,2.512386322,0.171869457,8.331938744,8.292388916,18.18202209,8.818526268,0.159991682,0.15512383,0.004447982,0.011361532,8.504662514,7.165083885,0.06453228,0.084694922,0.173419774,0.171273053,0.026754126,0.026701335,0.025763195,0.004798464,22.83959961,0.006575659,0.0087923,0.006747745,0.069425821,0.082544744,0.061627749,0.083497226,0.070184529,0.086816669,3.094323158,3.186626434,45.10643005,50.03297424,41.1197052,0.246606827,2.813696861,2.012449265,0.608633637,0.442316949,0.605338812,0.468987226,0.001742983,0.00169352,0.002247293,0.002527833,0.001265834,0.001305808,0.530466735,0.016766958,0.006498501,7.73348999,2.905527115,2.420872688,0.100610435,0.014673773,0.001008785,0.001583803,0.00214637,0.11467582,0.000755673,0.01178946,0.132855237,0.213919759,0.196962714,0.218649626,0.188599646,0.265765786,0.009798028,0.012113057,0.011949092,0.014126103,0.013425145,0.012318045,0.01582782,0.004562527,0.022678696,0.527567625,0.011406001,0.091661632,0.635210872,0.581495821,0.553054035,0.05829858
2011/3/11 12:49:00,0.480159044,0.478331566,0.464199722,0.468016505,0.481477916,0.482839406,0.904824317,1.007588387,1.193666458,0.848683238,1.870028496,1.779984474,1.254508972,1.234706879,0.982137024,0.987496376,0.834191024,1.53277874,1.444508553,0.910357296,2.310277939,2.714273453,1.002065659,1.344594002,1.223244667,0.995635629,0.959974051,1.857912064,0.903094351,2.895697594,2.690295219,5.356819153,9.211996078,4.863583565,5.044711113,3.801323891,1.745118141,3.793833733,2.134758949,2.295282364,0.175807297,8.592341423,8.453244209,18.45431519,9.544226646,0.166950881,0.181616724,0.005043115,0.011763792,8.673949242,7.371281624,0.064712286,0.071007788,0.177257478,0.178009152,0.021552432,0.027282689,0.017186306,0.004885029,25.1537323,0.007105358,0.008759521,0.006990969,0.07020092,0.045474846,0.088442385,0.118653834,0.072042525,0.027541596,3.211195946,2.390231133,52.43077087,52.87367249,38.12654114,0.271805823,2.705293655,2.413599014,0.505673826,0.519670904,0.608122766,0.495279312,0.001626129,0.001328768,0.002142938,0.001537175,0.001256154,0.000934621,0.538809478,0.02107989,0.006783772,7.042918205,2.663383484,2.356464386,0.11265403,0.023760989,0.001198451,0.001577529,0.002041704,0.121555805,0.000770961,0.01195905,0.139116526,0.213042974,0.193841696,0.225055099,0.188195646,0.261618435,0.008932725,0.012631621,0.011386316,0.014611635,0.013535127,0.014683735,0.01595724,0.005366433,0.021347158,0.805898964,0.008464001,0.098333657,0.401798427,0.554104567,0.719146967,0.054103315
2011/3/11 12:59:00,0.474526227,0.470726669,0.47140342,0.477959514,0.477932334,0.476155579,0.992715776,1.039696693,1.071919441,0.968040347,1.941514015,1.865483284,1.079533577,1.026438713,1.127481461,1.097996712,0.938133895,1.607145309,1.338970184,1.038471222,2.191381454,3.155561447,0.978129148,1.382785797,1.142228127,1.092942238,1.039059639,1.980975151,1.012787819,3.360512733,2.275810242,4.77880764,7.643746376,4.586413383,3.687473297,3.919103622,1.472764015,3.999062538,1.679210663,2.325928688,0.172985911,8.379038811,8.387536049,14.08789063,10.67355156,0.180964887,0.176243067,0.004670586,0.01205207,8.670708656,7.187580109,0.066031814,0.061113093,0.17436254,0.174526215,0.020575467,0.024393484,0.029409979,0.004855119,24.05929565,0.006597444,0.00932318,0.007556662,0.091232538,0.042537354,0.093713045,0.089945853,0.100633323,0.051284265,3.661625862,3.148346901,48.64932251,54.80236816,41.93763733,0.276308715,2.555438042,2.790360451,0.494961858,0.454531133,0.634089291,0.44864279,0.001987931,0.001300068,0.002963802,0.001603118,0.001394879,0.000961188,0.510379851,0.01946215,0.005739674,6.415807724,2.473068237,1.993877411,0.106858671,0.022990242,0.001237534,0.001679111,0.002020705,0.111759961,0.000750425,0.011403978,0.127897799,0.19835639,0.185796499,0.198164403,0.178393245,0.248698056,0.011902351,0.009079844,0.011328824,0.013751369,0.014598958,0.013512149,0.016782228,0.005411312,0.020779252,0.712911427,0.012205873,0.105844676,0.367674768,0.555138588,0.519981027,0.047448918
2011/3/11 13:09:00,0.49913609,0.509565353,0.510796547,0.511099637,0.519256711,0.511214674,0.881825566,1.183974266,1.075328827,0.909321368,1.880495071,1.516083717,0.986916602,0.969347358,1.074638367,1.004937172,0.89716953,1.723576546,1.481900215,0.944813728,2.080371857,2.92762661,1.099731445,1.337314606,1.07380867,0.902814984,0.978320301,1.540426254,0.915372193,3.097903252,2.292856216,4.511759758,7.65322876,3.877033234,4.43893528,3.134673119,1.802332878,3.070837975,1.812724113,2.228057861,0.174921155,8.477629662,8.408633232,18.22732544,9.750749588,0.203285813,0.151145339,0.004518628,0.011487562,8.369314194,7.136033058,0.072312236,0.048143469,0.174371481,0.173709631,0.027486052,0.025471646,0.032575414,0.00462098,27.81687927,0.009320755,0.009237342,0.006620966,0.043608598,0.060135152,0.0490035,0.076104283,0.022963721,0.050029054,2.748991013,3.186549187,47.37779236,48.36494446,38.44989014,0.230349481,2.81396389,2.671277046,0.513478637,0.451381207,0.523822546,0.355367482,0.001309492,0.001384582,0.001271244,0.001968321,0.000923247,0.001074609,0.556144953,0.020410806,0.006382853,7.23631382,3.116889954,2.221830368,0.105952621,0.013060018,0.001081835,0.001391028,0.001906735,0.108321071,0.000652102,0.013953935,0.125782609,0.192565084,0.175470471,0.191659689,0.17387414,0.239972949,0.009537227,0.01447802,0.01102842,0.01266215,0.013943795,0.015419297,0.014639448,0.004912291,0.021056905,0.471707284,0.007636644,0.106942296,0.626796126,0.533259213,0.608102679,0.049397886
2011/3/11 13:19:00,0.556838572,0.540375173,0.558683813,0.548847854,0.53703481,0.543596327,0.915720046,1.018776894,1.328785896,1.078297615,1.910983086,1.514331818,0.98632431,1.091116905,1.152614594,1.162237167,0.807916462,1.546620369,1.443967819,0.921591401,1.965585709,2.763230324,1.048521042,1.234930992,1.043725967,0.984476388,1.013550758,1.649990082,0.900691509,2.889121056,2.667933464,4.978579521,10.61413288,5.132653236,6.124994278,3.402858734,1.709671021,3.595931053,1.564408302,2.240182877,0.214091897,10.39272118,10.43366718,18.61032104,13.57584286,0.165170789,0.147842169,0.005103469,0.014660526,10.30833721,9.085707664,0.075314283,0.101061463,0.214237452,0.212285399,0.018062171,0.02614852,0.01770737,0.005679768,24.87985229,0.007501334,0.008016709,0.006759427,0.090234935,0.049997229,0.069716752,0.065776646,0.097470522,0.058430839,3.760184288,2.841889381,45.55183411,44.15731812,38.53672791,0.251294315,2.619048119,2.013539314,0.485577345,0.414384127,0.637820542,0.430018365,0.001962829,0.001248104,0.002762941,0.001594368,0.001661068,0.0010118,0.489375591,0.017913647,0.006126866,7.274333,2.514160156,2.326026917,0.106648803,0.02268102,0.000939105,0.001757947,0.002400706,0.10518229,0.000769905,0.010549624,0.117599726,0.180495739,0.16558075,0.17639333,0.160107195,0.22506088,0.009882689,0.01056724,0.013100393,0.013111819,0.014557552,0.012320995,0.016466051,0.004563358,0.019513547,0.757317364,0.008736886,0.092855692,0.513549745,0.542188883,0.479556143,0.060006071
2011/3/11 13:29:00,0.556026757,0.561777294,0.547369003,0.574218452,0.590073168,0.558806539,1.030359268,0.98476392,1.057059288,0.956848621,1.919981956,1.46309948,0.93789953,0.960636377,0.964096487,1.048613548,0.929738879,1.543922424,1.483834267,1.084904671,2.316082001,3.065472603,1.271510124,1.266878128,1.087340355,1.047885895,1.110305786,1.503230095,0.926967919,3.18532753,2.454890251,4.632224083,6.950310707,3.805703163,3.818422318,4.424054146,1.82531929,3.738183975,1.970417023,2.471287727,0.14382565,7.088817596,7.077836037,15.54163361,11.08137417,0.208956003,0.182290137,0.004829753,0.010009822,7.015739441,5.981248856,0.071218133,0.055927109,0.143933654,0.144856155,0.020880423,0.022189584,0.024666991,0.004000999,25.76837158,0.006855704,0.008167312,0.006537743,0.118984461,0.080491841,0.069455326,0.106449068,0.123543978,0.086828828,4.27124691,3.339430809,60.02726746,56.9115448,36.27677917,0.308970749,3.115530014,2.837491035,0.486546814,0.555713296,0.608885288,0.411861897,0.002456286,0.001824037,0.003606542,0.002605317,0.002196546,0.001443542,0.644655704,0.022201538,0.007187381,8.333932877,2.934662819,2.20925045,0.125369787,0.024965715,0.001322152,0.001713283,0.002040519,0.12995863,0.000657287,0.01239815,0.149885535,0.237522721,0.215664864,0.233330786,0.210219324,0.292238474,0.012283929,0.011691004,0.01243908,0.01459036,0.013627429,0.015389439,0.015498638,0.006609939,0.023805168,0.879999697,0.009704348,0.100160301,0.416451395,0.537419021,0.550286889,0.055050306
2011/3/11 13:39:00,0.514537454,0.496276796,0.504992962,0.511470497,0.52042383,0.527058661,0.937163055,1.208517075,1.151863098,1.011480331,1.716635704,1.54621315,1.105283737,1.146949768,1.290880203,1.159061432,0.958337724,1.403259277,1.195337296,0.969851434,2.35147953,3.12208271,0.879499853,1.221342087,1.163268089,1.020811081,0.958126128,1.607309341,1.0218153,3.264854431,2.659946442,4.371066093,8.308431625,4.326446533,4.749816895,3.381901741,1.876018524,3.418586731,1.848718643,2.137796402,0.161760986,7.838376045,7.840912819,17.71099854,9.957622528,0.178370476,0.180861771,0.004818056,0.01044485,8.066506386,6.85722065,0.065803766,0.066130579,0.159849882,0.162159085,0.035941962,0.023904484,0.028173998,0.004468456,21.94082642,0.005813725,0.009682298,0.006757721,0.064436674,0.104865789,0.049783845,0.081702173,0.056273974,0.093834996,2.947687149,3.500415802,44.02027893,42.58210754,39.45388794,0.202256799,3.068120956,2.81829834,0.525869727,0.453318775,0.621255219,0.46906811,0.001636074,0.001976503,0.002006393,0.003273868,0.001239022,0.001486546,0.530669808,0.021060944,0.007609308,7.887471199,3.314006805,2.291235924,0.114744544,0.011463206,0.001123038,0.001495913,0.002022539,0.117789626,0.000615249,0.011598885,0.136052668,0.201929688,0.184643269,0.202742994,0.177389503,0.252948582,0.010636896,0.014031179,0.012157474,0.01351228,0.013964601,0.013966158,0.016466152,0.005311098,0.021915108,0.551707268,0.009296879,0.112958074,0.371143878,0.526136935,0.516014099,0.058489542
2011/3/11 13:49:00,0.525928557,0.538697362,0.530503392,0.541162014,0.534929991,0.543826401,1.2128582,0.990219355,0.958069086,0.948329329,1.551620483,1.862760544,0.977085292,0.925562501,1.211880684,1.04761219,0.888307393,1.592851639,1.254826546,1.078327179,2.229730606,2.843811989,0.910391688,1.448117256,1.252321243,0.94244349,1.261815071,1.925125122,0.904015183,2.992138863,2.786659241,4.766771317,8.913217545,4.459085464,4.915183067,3.289401054,1.560322762,3.06741333,1.688299179,2.71026516,0.179421544,8.840270042,8.706562042,13.99415207,12.83262444,0.21488148,0.195046842,0.004678357,0.012632996,9.062189102,7.809833527,0.06023353,0.048282452,0.180729926,0.181015491,0.020980652,0.031181533,0.028661788,0.005357794,25.00413513,0.010621864,0.008587532,0.006856587,0.055233039,0.081828833,0.071169734,0.078638017,0.056278232,0.078513503,2.755257607,3.186963081,40.44723511,46.41590881,39.97079468,0.243249953,2.612998962,2.442518234,0.523019671,0.449220598,0.596069992,0.461735964,0.001433612,0.00179233,0.001841415,0.002610284,0.001033178,0.001309797,0.512619793,0.019273397,0.006708954,7.763447762,2.739429474,2.223880768,0.102652848,0.013575803,0.001132406,0.001857112,0.002117745,0.118409395,0.000622088,0.011690725,0.136743307,0.210527837,0.193879545,0.210361183,0.187323093,0.262935519,0.01078378,0.011542421,0.011522986,0.014359049,0.015097998,0.013317272,0.014204267,0.00519038,0.018998019,0.522803247,0.010592178,0.101275623,0.514507711,0.570157051,0.526889682,0.054710649
2011/3/11 13:59:00,0.478807569,0.475180626,0.473167062,0.480306685,0.475674629,0.473377287,0.951195955,1.036865234,1.232392311,0.990551233,1.841772079,1.721158981,0.951965034,1.038823128,0.981626689,0.980324626,0.847197711,1.569531441,1.464925766,1.09431076,2.434677124,2.570145607,1.009361267,1.458183289,1.186961174,1.064201355,1.014257431,1.826547623,0.869845569,2.73892498,2.416506767,4.838945389,7.744555473,4.396371841,4.148886681,3.892306328,2.041656494,3.107206345,1.445968628,2.408052444,0.152421951,7.411466599,7.43273735,15.11157417,10.08502769,0.202683806,0.157708168,0.004759125,0.009759344,7.293916702,6.222175598,0.063628256,0.046946201,0.150294125,0.149541318,0.018626668,0.036265217,0.026125733,0.004376754,22.62327576,0.008708373,0.008006684,0.00717045,0.086970389,0.05203649,0.088794947,0.062695742,0.081163049,0.049522351,3.778170586,2.841805458,48.49639893,50.83535767,32.00668335,0.269711077,2.895767212,2.038266182,0.494252205,0.475243568,0.655162811,0.469077706,0.001888321,0.001225567,0.002775787,0.001621036,0.001467323,0.000970724,0.554585516,0.021633919,0.006528657,7.494112968,2.582000732,2.177378654,0.102405071,0.015332121,0.000991206,0.001685703,0.002114127,0.111637533,0.000632608,0.012007877,0.128018022,0.202422023,0.187517703,0.204274654,0.181297541,0.255067885,0.010502875,0.013581891,0.011944734,0.013846394,0.013081312,0.013900023,0.015249453,0.00472904,0.023526046,0.536079943,0.010223866,0.095137119,0.586054444,0.47507304,0.467592418,0.053093214
