�i���ϒl�j,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2011/3/11 14:09:00,0.515984595,0.49927789,0.510131896,0.499957263,0.518582642,0.519090652,0.80626899,1.066013336,1.19587326,0.944351971,1.97763443,1.5266819,0.944527984,0.937441707,0.977624059,1.047549248,0.797597468,1.516506195,1.299189568,0.937242866,2.309767723,2.93679142,1.003509521,1.303684235,1.090513229,1.033157349,0.876630247,1.608437538,0.842603147,3.028680801,2.586586952,4.441861153,8.317150116,4.023605347,4.889133453,4.104848862,1.841189384,3.299787521,1.774253845,2.271239281,0.164495349,7.971810341,7.923129082,17.98318481,9.825291634,0.156829596,0.167165458,0.004924107,0.010007452,7.72676754,6.595563889,0.060470879,0.04287529,0.16219604,0.165062606,0.025508359,0.029098075,0.036678918,0.004531138,22.61802673,0.006297056,0.008048996,0.006792393,0.077191472,0.085095584,0.082226336,0.082405448,0.079149365,0.0895437,3.790258408,3.422107697,52.73406982,44.94573975,38.44975281,0.306952655,3.196606636,2.301151276,0.49805063,0.452698052,0.628397465,0.463159084,0.001719428,0.001928962,0.002469794,0.002641584,0.001375129,0.001314713,0.537325382,0.020529374,0.006494306,7.2632761,3.034077644,2.054149628,0.103202105,0.013082445,0.001242239,0.001835362,0.001969073,0.120134473,0.000616168,0.011156805,0.137952268,0.220213354,0.199332952,0.23430407,0.194906533,0.273118734,0.009429544,0.011413667,0.011947855,0.013972782,0.011795074,0.015963759,0.014575802,0.00489274,0.022954065,0.503152013,0.010419067,0.100014925,0.366491914,0.47476548,0.529177845,0.055833153
2011/3/11 14:19:00,0.536494136,0.538317502,0.527225316,0.525351882,0.5279181,0.527751029,1.008090973,0.96963954,1.234886169,1.033551216,1.759939194,1.712495804,1.235129356,1.141318321,0.994151235,0.950237572,0.798978448,1.447388649,1.286209106,0.925541222,2.421549797,2.87674427,1.008580208,1.215474129,1.036956787,0.914568603,1.012023926,1.786617279,0.846884966,3.060752869,2.568623543,5.3001194,8.490956306,4.252157211,5.018158913,4.399300575,1.852473259,3.285331726,2.073982239,2.172009468,0.171496511,8.346090317,8.321679115,17.81002808,11.04172707,0.158110857,0.147135496,0.004597295,0.011369761,8.384175301,7.110198021,0.06554389,0.047576446,0.17175746,0.171936989,0.022123061,0.030446529,0.032305453,0.005167667,23.90625,0.008097455,0.009135492,0.007420599,0.103401005,0.080891132,0.101443768,0.103895307,0.103950441,0.075373411,3.307135582,3.800602913,52.92515564,49.90422058,39.94929504,0.270575464,3.311857224,2.527905464,0.53694278,0.447400212,0.693734407,0.476287782,0.001816176,0.001888934,0.00332379,0.002366606,0.001419651,0.001454775,0.55403173,0.020954609,0.006442484,7.720970154,2.622335434,2.45326519,0.118351042,0.017121144,0.001200309,0.001817998,0.002315186,0.125024796,0.000740997,0.010849372,0.143978417,0.22217983,0.210002363,0.210379422,0.204111755,0.285194099,0.010502104,0.014352057,0.012009513,0.012539193,0.011826083,0.012812383,0.015531041,0.005644254,0.018770631,0.644870996,0.008820102,0.107807636,0.436526716,0.615678668,0.588667989,0.044585783
2011/3/11 14:29:00,0.459576964,0.457568228,0.46309334,0.444335878,0.466310263,0.462112308,0.83888948,1.086231232,1.195831299,0.951000035,1.852863312,1.751338959,0.996137142,1.053087234,1.022963524,1.132400513,0.801565051,1.641054153,1.413301468,1.034076691,2.18121624,2.838788033,0.897464216,1.240698814,1.120674133,0.917921901,0.942080498,1.815758705,0.855750859,2.94246006,2.064903259,4.602799416,8.028162956,4.278013229,4.355969429,3.405355453,1.702172279,3.45309639,1.698266029,2.037947655,0.159198105,7.685468674,7.645577431,16.53900146,10.88860607,0.161499262,0.158105731,0.004705746,0.010206331,7.738711357,6.701797485,0.063256145,0.044544492,0.159126163,0.159065962,0.022987299,0.021926038,0.02434402,0.004414443,31.5231781,0.00682579,0.009313051,0.007658254,0.085902035,0.0357043,0.078898847,0.045279503,0.076536298,0.025616102,3.766359329,2.533932686,47.01672363,51.77798462,36.09403992,0.226960242,2.496390343,2.240681648,0.448268294,0.451551139,0.568989754,0.419316053,0.001726605,0.001175242,0.002638211,0.001167188,0.00133793,0.000825682,0.528211892,0.019050393,0.006966531,7.233951569,2.790332794,2.350653648,0.109353244,0.008901667,0.00089017,0.001470597,0.002119511,0.105734885,0.000557208,0.012677446,0.119776845,0.198536098,0.182119668,0.203466415,0.174930394,0.245497525,0.011439912,0.012894034,0.012446906,0.011248168,0.01102151,0.015265405,0.013641849,0.004558034,0.022210956,0.418535829,0.008500487,0.098903835,0.55888474,0.60269022,0.570177794,0.045592342
2011/3/11 14:39:00,0.45524323,0.456283331,0.459171116,0.472887993,0.455474436,0.457115769,0.938387036,0.976207018,1.137322426,0.968489707,1.829090118,1.651940346,0.965137184,0.953643143,1.145932198,1.307792664,0.9030779,1.541983604,1.312847137,0.899674177,2.247488976,2.99189949,1.164676666,1.360482216,1.044261932,0.999810398,1.051152229,1.826806068,0.926915824,3.069460869,2.182626724,4.312250137,7.499325752,4.249035835,3.911190033,3.250243187,1.507976532,3.143042564,1.993795395,2.051941872,0.160112739,7.77362442,7.887194633,13.47862434,9.853337288,0.188782871,0.172831476,0.004492283,0.010568742,7.899412155,6.573033333,0.066695452,0.067488134,0.160977304,0.159630597,0.021582551,0.027714711,0.028046403,0.004598435,24.18263245,0.006801534,0.009790692,0.0078228,0.06478256,0.088877439,0.07829529,0.084697306,0.069848835,0.087527752,3.507369041,3.834675789,46.29553223,46.05226135,43.7061615,0.237226427,2.701888084,2.227602005,0.496783018,0.448519886,0.601497352,0.528721154,0.001621965,0.001920582,0.002092127,0.002840835,0.001151828,0.001427659,0.537466228,0.019408017,0.007362399,7.408461571,3.100402832,2.292943001,0.111094356,0.015793543,0.000896456,0.001435293,0.002331305,0.10927999,0.000785317,0.011023294,0.126856685,0.196652889,0.183884144,0.190406203,0.177818358,0.247510195,0.009879548,0.012903307,0.013193689,0.013088472,0.013467476,0.017851919,0.016183872,0.004517827,0.021246992,0.537856817,0.010425486,0.10270232,0.512143552,0.444304824,0.511716664,0.042693425
2011/3/11 14:49:00,48.74482727,48.54733276,48.55978394,48.5274353,48.58178711,48.46942139,2.568014145,2.312458992,2.20654583,2.111149788,2.549910545,2.477125168,2.223284721,2.217512131,2.268639565,2.308018684,2.650773048,2.540703773,2.619885445,2.504384041,3.329734802,3.605698586,2.884651184,2.783185005,2.491569519,2.451776505,2.02496624,2.09453392,2.408693314,3.202278137,355.4123535,341.6054688,2290.808105,1142.325195,1148.567383,2209.947266,575.3864746,549.4477539,523.0229492,565.4545898,42.8894043,1286.2854,1285.963867,1072.578369,1126.181152,417.4509277,406.0244141,2.998976707,1.287871361,1749.128662,1748.478271,44.07733154,44.3019104,42.90388489,42.90727234,6.108632088,6.1401968,6.7507658,0.419539809,2390.189453,31.2199707,31.18455505,23.87156677,31.15129089,22.91691589,28.95848083,22.2784729,29.07060242,22.38931274,0,0,3400.022949,2114.711426,2228.763672,56.37576294,0,0,269.0053711,244.1639862,260.6223145,260.432373,0.015388355,0.022079602,1.381461143,1.392992973,0.283748269,0.279011846,391.6508789,14.04104137,8.876832008,1718.650146,189.5890961,116.1040344,159.4416351,2.938024521,0.296799004,0.297088504,0.28892678,43.8409729,0.000851086,59.72105408,12.7987051,20.70515442,20.09397888,20.93933105,21.30328369,21.07530212,3.06098938,9.31610775,0.037598081,0.013116132,52.1209259,51.91589355,51.55996704,2.283261299,1.237468719,117.3405457,34.72789001,15.15068626,0.567214131,11.11153316,0.684348404,2.124023438
2011/3/11 14:59:00,0.585967898,0.562843561,0.560900271,0.562077463,0.560547292,0.561101556,0.719983935,0.783281147,0.723239005,0.717121959,0.82839942,0.759812832,0.786500931,0.706141472,0.760250151,0.800191998,0.701930642,0.871134043,0.836287558,0.797489762,0.811700225,0.861215532,0.720110416,0.789679289,0.833420873,0.775949121,0.665318787,0.694850743,0.64357692,0.773818135,126.4532471,129.2675476,32.57969666,16.23843384,16.36410522,27.38867188,7.075193405,7.342004776,6.426869392,6.959456444,3.398780823,15.5936079,15.58339214,13.28365993,13.98034286,3.926524162,3.851816177,0.060315106,0.035253223,41.38781738,42.74479675,2.379929543,2.4126091,3.408848763,3.406133652,0.960234046,0.644171536,0.623997569,0.008468378,172.9281311,1.280994415,1.278879166,4.416190147,3.379460335,4.753191948,0.34798336,0.194246411,0.352731347,0.197600126,0,0,1410.426514,805.2768555,656.0014648,1.282975197,54.54039001,36.99311829,6.462961197,6.539240837,6.71770668,7.417508125,0.000639569,0.000780614,0.019635919,0.019804273,0.003934175,0.003919549,4.848989487,0.175036073,0.118338227,21.90612793,2.364217758,1.442728043,2.340649605,0.042753935,0.08024931,0.080342591,0.812454581,0.541337073,0.000681591,0.769332886,0.219571948,0.251662195,0.244767725,0.255073726,0.259088337,0.256431282,0.060512148,0.0831424,0.089692056,0.012064449,0.658983052,0.656379342,0.652836263,0.046289597,10.77276611,149.9483185,2.415457726,2.153609276,0.624194503,0.454367816,0.518273771,0.537257254
2011/3/11 15:09:00,0.014700335,0.02767149,0.028820802,0.029732235,0.028109659,0.028354604,0.669151843,0.667263865,0.666278422,0.684749722,0.682896078,0.674867094,0.751435637,0.779481709,0.771101296,0.767579854,0.625528157,0.735288978,0.688117743,0.665066779,0.760548532,0.784217179,0.74293524,0.715840995,0.715768039,0.651925147,0.60726124,0.618545175,0.57536912,0.711820185,139.9429474,134.2597809,0.707578599,0.305800736,0.314190865,0.739465356,0.182017267,0.158306122,0.154439867,0.174960434,14.38595104,0.681534052,0.513534486,0.36517036,0.425786018,0.163221717,0.157686114,0.005215004,0.015594352,0.596078813,0.751195729,13.59678173,13.60032558,14.37881851,14.38400173,0.244545102,0.323952258,0.262522459,0.000412633,159.7749023,0.012971185,0.01428831,0.055050477,0,0,0.014541809,0.016339466,0.008711565,0.007490069,0,0,236.3068695,146.6103668,115.6795654,1.225840569,19.70332336,29.13020325,0.376431286,0.324244559,0.145369828,0.474862099,0.000482156,0.00046651,0.000332541,0.000450515,0.000122226,0.000123261,0.155584872,0.004842244,0.003041556,0.508012891,0.085315704,0.165744424,0.058568753,0.000925562,0.07982862,0.080026567,0.063187778,0.008730169,0.000417578,0.014265589,0.005085777,0.013106421,0.013908524,0.010837253,0.009943236,0.010278758,0.04249585,0.033893149,0.046464562,0.039107118,0.012141686,0.014381282,0.015191913,0.012553595,0.09969604,20.62379456,0.91910094,0.910234213,0.718082547,0.572227597,1307.071777,1.505861282
2011/3/11 15:19:00,0.011595514,0.019710116,0.023612231,0.022519652,0.021885257,0.018916406,0.33817029,0.29570955,0.278551698,0.304977953,0.360045552,0.340674281,0.344112396,0.293418348,0.326660454,0.373497307,0.291416109,0.327454746,0.322169185,0.26923871,0.296868384,0.290943325,0.291120231,0.314210355,0.310788751,0.295171678,0.311041057,0.316697538,0.261525214,0.268048406,105.6349945,112.4551239,0.692367554,0.273593962,0.327602804,1.061132431,0.154348254,0.856871188,0.113805711,0.12493521,6.60578537,0.810693502,0.538749099,0.382486343,0.419652462,0.195622981,0.148531795,0.005155224,0.01271949,0.493992329,0.568387926,6.485234261,6.485825539,6.598064423,6.601536751,0.373572886,0.310810864,0.64241302,0.000357584,153.9987183,0.008845285,0.009045266,0.007653356,0,0,0.015215665,0.016249709,0.009277262,0.009395581,0,0,226.4714508,73.46011353,152.8740387,0.529170513,44.12419128,50.09458923,5.120451927,7.010457993,6.996373177,9.121277809,0.000324767,0.000399483,0.000432507,0.000535126,0.000131404,0.000168658,0.164713502,0.004376329,0.002531658,0.576357782,0.102049589,0.17397213,0.053004168,0.000900839,0.07489574,0.075039566,0.001871845,0.011390753,0.000881622,0.008870464,0.004477587,0.01052849,0.014495946,0.011054818,0.01080114,0.010927182,0.167732,0.167977631,0.146335602,0.160178781,0.011790071,0.01111576,0.0142042,0.003447918,0.025964476,7.773893356,0.168340802,0.16418153,0.478831172,0.505855083,22.63955688,0.241330981
2011/3/11 15:29:00,0.011850808,0.017051883,0.017575316,0.016704809,0.018639192,0.015247028,0.513421178,0.480012298,0.496482491,0.482842088,0.520825565,0.451196671,0.471079588,0.461867571,0.472350776,0.487348616,0.472900987,0.561029792,0.525063813,0.474938035,0.529018581,0.527467966,0.508229971,0.498442769,0.500566244,0.469134986,0.504824638,0.437355578,0.434248567,0.486046612,61.15544128,76.67247009,0.824100077,0.271640003,0.281933486,0.636411369,0.133256018,0.123311877,0.162326217,0.174862862,2.99294281,0.692668915,0.509214044,0.34350419,0.39732492,0.174355567,0.162586212,0.004129253,0.011439577,0.496135294,0.692387104,3.146951675,3.152258873,2.992588997,2.992235184,0.327332437,0.349850357,0.461111188,0.000382788,141.4219055,0.007995605,0.008749098,0.009190764,0,0,0.01367807,0.01566425,0.008125037,0.008363891,0,0,99.52003479,113.8896484,3.806329727,0.598516583,62.98498535,57.61689758,1.080653191,1.191560745,0.520017862,1.3507967,0.00045979,0.000474613,0.000379819,0.000493335,0.00012659,0.000132854,0.138827026,0.004765172,0.002387795,0.529792726,0.08406359,0.149197876,0.050091136,0.001158966,0.069358587,0.06943208,0.00104728,0.00841428,0.000574532,0.013606224,0.00549962,0.009136729,0.014135148,0.010589752,0.011454258,0.011184804,0.011166193,0.014363926,0.011701249,0.015077289,0.010868814,0.01240826,0.015415996,0.002192527,0.029904269,0.206332505,0.094870448,0.09150219,0.556394398,0.597372115,991.5490723,4.935152054
2011/3/11 15:39:00,0.012245264,0.018711399,0.01636944,0.013915394,0.018534061,0.018680006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69.10510254,73.48997498,0.589051902,0.344581187,0.385225773,0.739797473,0.155404091,0.142876029,0.140282452,0.194362879,2.300337791,0.647570252,0.472086549,0.36485523,0.418915987,0.180508256,0.177759171,0,0,0.425064564,0.66482538,1.892590523,1.853759766,2.302317619,2.306466103,0,0,0,0,0,0.008734725,0.008290503,0.007625587,0,0,0.014226027,0.01435506,0.008649066,0.00787691,0,0,0,0,0,0,12.19843483,15.35600662,323.059082,344.4707031,339.9482422,283.7634277,0,0,0.133946478,0.134476662,0.057033744,0.056891624,0,1.504040718,0.589445055,243.6502838,52.22529602,0.223256469,0.04770276,0.131829917,0.078855097,0.078543365,0.000859099,0.008572962,0.000539556,0.012523901,0.00595456,0.012827817,0.014609654,0.009671018,0.012660965,0.012386546,0.016548831,0.011063024,0.017715793,0.016754821,0.012032934,0.011528134,0.01589068,0,0.032328639,0.222798467,0.041855995,3.83686924,0.398617029,0.665962934,9.200600624,0.106633782
2011/3/11 15:49:00,0.436927974,0.011962101,0.011805661,0.01637616,0.013422459,0.01636833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150.3748779,146.2371063,0.768654585,0.24880594,0.334471583,0.630255461,0.138362944,0.1300053,0.145166516,0.161263824,1.704921722,0.80309099,0.511277258,0.361007571,0.418582559,0.237604201,10.5708704,0,0,0.514671445,0.48742187,1.809089661,1.758062363,1.700377464,1.787608147,0,0,0,0,0,0.009074025,0.009059314,0.008327115,0,0,0.040718444,0.571125984,0.006063417,0,0,0,0,0,0,0,0.816880882,0.805023968,8.494699478,8.21127224,8.018314362,7.051599503,0,0,0.014845919,0.014838368,0.004244681,0.004261363,18.82582092,0.136274099,0.081454754,17.88494873,3.261714935,0.161175013,0.05553668,0.006770272,0.100455463,0.100729764,0.000752883,0.010500748,0.000676263,0.014128946,0.005288195,0.012286775,0.014861524,0.012116019,0.013312865,0.014093667,0.015661061,0.018682536,0.01260788,0.016751211,0.011272918,0.011511493,0.015264735,0,0.044382971,0.187962592,0.038377807,0.054532986,0.642379284,0.63248843,0.768306971,0.079014719
2011/3/11 15:59:00,0.020372055,0.013621096,0.013345603,0.012245726,0.013109565,0.014081247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125.3705902,121.6616821,0.776850104,0.256140113,0.332019925,9.961976051,0.15276283,9.983057976,0.117115974,0.12929672,0.076847315,0.832133591,0.549930811,0.338092148,0.42595458,0.213613212,0.184803843,0,0,0.537544727,0.563797474,0.077279389,0.052528221,0.077552557,0.048578192,0,0,0,0,0,0.007059045,0.007534109,0.008617532,0,0,0.006559264,0.008508448,0.007214554,0,0,0,0,0,0,0,0.077525735,0.064018786,0.423755884,0.521177411,0.35101372,0.395784378,0,0,0.00041998,0.000408581,0.000103041,0.000108113,0.228961766,0.004648212,0.002583074,0.622947037,0.088282228,0.189745903,0.056825429,0.00103004,0.056775924,0.056968316,0.001119589,0.009036962,0.000705498,0.013483074,0.004051216,0.013540842,0.015322179,0.011472244,0.011533096,0.012631763,0.011966415,0.015375145,0.013635654,0.017624259,0.011803698,0.013250731,0.013848543,0,0.024829417,0.190663218,0.031902172,0.034732353,0.534089327,0.571696937,0.598781526,0.119428039
2011/3/11 16:09:00,0.012879115,0.010352727,0.011108357,0.013082929,0.013769627,0.013508245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3.877648354,95.83486938,0.797311008,0.246848524,0.359983265,5.625917435,0.16117686,5.588035583,0.137010694,0.138879001,0.065226793,0.758451462,0.513397694,0.395176172,0.434623837,9.054788589,0.169258833,0,0,0.491747022,0.548482597,0.068309367,0.044894353,0.069918156,0.044167221,0,0,0,0,0,0.008381255,0.010862257,0.008741457,0,0,0.008473836,0.006336786,0.006617703,0,0,0,0,0,0,0,0.05405575,0.036190335,0.292097509,0.336401343,0.22921139,0.235871792,0,0,0.000417626,0.00048888,0.000104989,0.000108793,0.154989779,0.004298337,0.002509027,0.601307094,0.081898212,0.188163102,0.043005347,0.00099153,0.063282788,0.063134074,0.000749835,0.008887224,0.000849199,0.0121563,0.004592318,0.011983171,0.013904568,0.009294886,0.015618172,0.012127753,0.012096465,0.013143465,0.012634415,0.013882175,0.010996509,0.013697192,0.014658131,0,0.030947991,0.180419922,0.032343652,0.035053592,0.59931308,0.702172339,186.024826,4.4432621
2011/3/11 16:19:00,0.010953654,0.011645012,0.01138033,0.013150174,0.015294328,0.014338069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.202829778,36.61352539,0.747877598,0.308244169,0.372358799,22.93203735,0.163306296,22.89414978,0.139991045,0.164535522,0.066086054,0.795285881,0.419454634,0.332923412,0.420792282,5.711680412,1.773736,0,0,0.470158815,0.438088894,0.065138578,0.051198274,0.063516557,0.046864159,0,0,0,0,0,0.007352695,0.008575134,0.008223996,0,0,0.006779794,0.006879903,0.006544217,0,0,0,0,0,0,0,0.039079256,0.033579055,0.233588874,0.27061832,0.181030691,0.174863756,0,0,0.00041097,0.000386397,0.000113751,0.000110144,0.151394308,0.004131749,0.002299387,0.602613032,0.064778209,0.167001486,0.044053745,0.001026658,0.02690158,0.027083561,0.000736074,0.009926036,0.000621418,0.014792036,0.005509537,0.013161153,0.01564182,0.010844272,0.014621206,0.011452846,0.011706207,0.013499796,0.011602964,0.015566401,0.011995889,0.011859309,0.014644869,0,0.028301656,0.176216245,0.069688439,0.067057073,0.520860672,0.65823251,90.95909119,2.971410751
2011/3/11 16:29:00,0.012828007,0.011862658,0.011234518,0.01182995,0.014135499,0.011803377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.201561868,17.49969482,0.716202199,0.259238243,0.294663906,13.15803814,0.13871187,13.14341259,0.120651424,0.132639587,0.077912152,0.757383049,0.508520961,0.320129275,0.424082041,0.179495454,0.167128205,0,0,0.498294115,0.506671071,0.065408647,0.048935931,0.07661593,0.040268697,0,0,0,0,0,0.008017682,0.008118678,0.00819499,0,0,0.007274974,0.006182909,0.006798301,0,0,0,0,0,0,0,0.037501886,0.03327116,0.171471536,0.212861538,0.175292313,0.149471462,0,0,0.000432737,0.00048103,0.000124793,0.000109423,0.119154513,0.003900204,0.002618882,0.591698587,0.065349579,0.167321682,0.048309229,0.001046407,0.027401116,0.027767722,0.000666991,0.011628907,0.000729839,0.013860308,0.003723427,0.010317106,0.014056478,0.011365347,0.011796013,0.012151048,0.011449542,0.012499802,0.014078431,0.01102316,0.010995902,0.014551859,0.015319847,0,0.024022643,0.240013659,0.059033331,0.053759061,0.550705671,0.555021942,17.44172668,0.972929597
2011/3/11 16:39:00,0.012400605,0.010341521,0.011621449,0.01200714,0.012532912,0.013619341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.136701345,27.88554382,0.805673063,0.314110398,0.349223673,12.90803719,0.153514624,12.86473179,0.141116917,0.143795013,0.064510226,0.712770998,0.457547843,0.324966788,0.417265713,0.183169365,0.175434947,0,0,0.539173186,0.635924876,0.06957978,0.048592255,0.064885736,0.048124913,0,0,0,0,0,0.008471023,0.009445984,0.008113101,0,0,0.007580996,0.007572938,0.007739261,0,0,0,0,0,0,0,0.034386937,0.035262592,0.140550911,0.207269728,0.154505432,0.13241297,0,0,0.000509859,0.000530575,0.000112349,0.000109385,0.148448348,0.004068196,0.002532124,0.583796918,0.088207722,0.165035546,0.047431681,0.001007006,0.024084084,0.024153262,0.000736824,0.009798549,0.000636241,0.012755577,0.004542202,0.012119345,0.014831796,0.010882549,0.010336444,0.012615338,0.009706784,0.012842994,0.012880929,0.014252625,0.011765976,0.01334567,0.018193807,0,0.026540816,0.186843514,0.024372496,0.032278068,0.475834429,0.694117248,6.830560684,0.393755734
2011/3/11 16:49:00,0.012185328,0.011329938,0.013671104,0.013509192,0.013403028,0.013176024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.158872306,37.28901672,0.728633642,0.284481049,0.327365637,19.20361328,0.133087039,19.11877441,0.113990843,0.122439504,0.067188621,0.8205567,0.481716275,0.384017289,0.414884746,0.193584979,0.160744309,0,0,0.556920052,0.51940608,0.063454866,0.044200953,0.065011024,0.051065125,0,0,0,0,0,0.008568302,0.010050897,0.008041009,0,0,0.007418729,0.008138999,0.009772837,0,0,0,0,0,0,0,0.035598185,0.033833705,0.110919416,0.206166148,0.145585179,0.130089402,0,0,0.000375476,0.000427387,0.000126904,0.000113119,0.146840215,0.00423206,0.002621762,0.617146254,0.06352365,0.161243439,0.054269746,0.001036936,0.019302938,0.019609056,0.000751488,0.009834602,0.00069212,0.013819508,0.005716607,0.014927957,0.01389363,0.009639796,0.013758704,0.01063722,0.010058817,0.013686989,0.012085907,0.015382297,0.010966692,0.010629907,0.012643144,0,0.024400562,0.181618214,0.021884616,0.0261795,0.57725662,0.825400293,5.358366013,0.232668996
2011/3/11 16:59:00,0.012488905,0.010604631,0.012789961,0.012058746,0.012448058,0.012323644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.136725366,56.31092834,0.811326087,0.2529459,0.346650839,2.01084137,0.152920723,1.884887695,0.117425144,0.12168622,0.061889581,0.818965733,0.559634268,0.320024073,0.462806165,0.197006106,0.219050944,0,0,0.537644684,0.547929943,0.073002696,0.047893364,0.072999895,0.045276895,0,0,0,0,0,0.006803967,0.008213416,0.008104928,0,0,0.007554706,0.007083703,0.007104132,0,0,0,0,0,0,0,0.032783955,0.032012999,0.107619524,0.201538742,0.142133594,0.14250946,0,0,0.000447289,0.000480362,0.000159754,0.000101013,0.152846396,0.00382132,0.002361454,0.557425201,0.065110147,0.171620429,0.052602544,0.000995937,0.016239583,0.016151544,0.00059116,0.008320075,0.000674149,0.012982789,0.004795875,0.00989598,0.015178598,0.010833766,0.014662381,0.012123704,0.010970328,0.014931291,0.011556346,0.01399643,0.011438355,0.010453779,0.015231285,0,0.026402183,0.160300851,0.025854774,0.03183338,0.483186483,0.751065075,6.285531044,0.226277471
2011/3/11 17:09:00,0.010594498,0.01110049,0.011984602,0.015220281,0.011347972,0.013647817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58.1781311,71.40867615,0.703150034,0.296494246,0.301044047,5.499599457,0.13814199,5.483543396,0.132116079,0.18426007,0.079752088,0.677464247,0.526673257,0.329942286,0.429105461,0.180738807,0.173716664,0,0,0.558454454,0.546146572,0.067128658,0.045589518,0.060642879,0.048782054,0,0,0,0,0,0.008513343,0.009574365,0.007575396,0,0,0.006789505,0.009087428,0.009922747,0,0,0,0,0,0,0,0.033193693,0.029406741,0.101129413,0.208305657,0.121665359,0.164789855,0,0,0.000412546,0.00048458,0.00010521,9.96966E-05,0.148114741,0.004250634,0.002751412,0.61178261,0.07363677,0.143044531,0.053231288,0.001031832,0.012745887,0.012825765,0.000668881,0.010025542,0.000578725,0.014255494,0.003857465,0.013440173,0.015406772,0.011003677,0.012347419,0.010854278,0.011977851,0.01420676,0.012149315,0.014401671,0.012159873,0.011630896,0.015724584,0,0.027111638,0.135555387,0.023770042,0.032832123,0.551751733,0.827489257,8.100325584,0.388270497
2011/3/11 17:19:00,0.01201592,0.010279436,0.012385428,0.016060233,0.01292447,0.011208862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78.39923096,50.00039673,0.844810665,0.271248937,0.302943945,0.649706066,0.163249671,0.147487879,0.120962679,0.133211553,0.065149486,0.816875041,0.508538723,0.334094048,0.43767941,0.195319533,0.163231313,0,0,0.498156667,0.585108638,0.068563998,0.041450836,0.067666173,0.050856818,0,0,0,0,0,0.007803425,0.008898497,0.008170594,0,0,0.00823706,0.009908501,0.009268843,0,0,0,0,0,0,0,0.036899805,0.02913155,0.089075029,0.205516994,0.125715375,0.172964096,0,0,0.000418791,0.000433506,0.000109991,9.57743E-05,0.15175873,0.00418729,0.00261569,0.596580386,0.061709102,0.14425534,0.047625273,0.001041687,0.007477596,0.007466827,0.000701682,0.009327095,0.000618783,0.013903551,0.005201358,0.011423413,0.016890675,0.011070669,0.012202606,0.012134623,0.014258184,0.012445189,0.013197556,0.017665159,0.010777876,0.012316771,0.014527574,0,0.025931984,0.208355069,0.018376619,0.02625522,0.464430749,0.815935552,91.14367676,0.18869561
2011/3/11 17:29:00,0.012538575,0.014555592,0.013146989,0.010898765,0.014154267,0.012012664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20.50982666,14.03236866,0.773166239,0.253796458,0.362685144,0.963644683,0.154067874,0.597511709,0.131027877,0.124088407,0.066129208,0.744530737,0.409657955,0.329842627,0.410247505,0.183811128,0.162806213,0,0,0.497615099,0.558802605,0.074138224,0.048971891,0.070423484,0.049775939,0,0,0,0,0,0.008944422,0.00961414,0.007689629,0,0,0.009670511,0.008975483,0.008057445,0,0,0,0,0,0,0,0.03976642,0.030092288,0.079276204,0.183960676,0.12433356,0.16872561,0,0,0.000406577,0.000494708,9.67701E-05,0.000110667,0.172988236,0.004102405,0.002530885,0.639647245,0.081020474,0.169204593,0.055032734,0.000969533,0.021812651,0.021490693,0.000663455,0.009320635,0.000652487,0.014051307,0.00438153,0.013289895,0.013004284,0.011063937,0.011313722,0.009644184,0.012055006,0.012356788,0.009789858,0.015475731,0.011109646,0.012411226,0.014693279,0,0.028508998,0.209628224,0.034777571,0.042866249,0.55449307,0.775893569,308.2597656,0.825128853
2011/3/11 17:39:00,0.013378102,0.01122852,0.012454405,0.012302283,0.013510667,0.012165572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42.74401855,41.77626038,0.805205405,0.245842576,0.344305038,4.070558548,0.139961839,4.010789871,0.16173774,0.15430361,0.068596542,0.765749693,0.504151881,0.396532118,0.424899638,0.183404803,0.187097311,0,0,0.512168467,0.570627034,0.068171203,0.043472707,0.062216531,0.050349034,0,0,0,0,0,0.007601976,0.010691427,0.007608332,0,0,0.006378274,0.009353966,0.008298468,0,0,0,0,0,0,0,0.037482411,0.03411144,0.062294718,0.179692328,0.148951471,0.15640974,0,0,0.000444396,0.000449888,9.66471E-05,0.000102676,0.142270923,0.004002888,0.002339633,0.619511366,0.074397147,0.165824413,0.058162089,0.001085724,0.021057285,0.020867225,0.000665446,0.008867845,0.000647994,0.014541682,0.004737176,0.013057839,0.015766285,0.012591727,0.011465281,0.011740409,0.014193241,0.013887614,0.013952982,0.015222479,0.009260312,0.011447884,0.014319189,0,0.025736872,0.143534482,0.029810701,0.040935155,0.625540555,0.625569284,172.7333374,0.998290539
2011/3/11 17:49:00,0.012567207,0.012714833,0.010682985,0.013735045,0.011368282,0.012026083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73.30731201,71.00863647,0.736381769,0.257027388,0.318309784,26.57804871,0.205053568,26.69865417,0.122508228,0.125657558,0.067907751,0.731925189,0.445076287,0.311258435,0.417703927,0.207565069,0.177175879,0,0,0.518519163,0.652949214,0.068130672,0.045570377,0.06635648,0.047108535,0,0,0,0,0,0.008647401,0.008854881,0.007731728,0,0,0.006888617,0.010337673,0.009747129,0,0,0,0,0,0,0,0.039562467,0.038432881,0.097983241,0.172541142,0.148287594,0.156200528,0,0,0.000383776,0.00045486,0.000111988,0.000108206,0.141888261,0.00418102,0.002384611,0.631486416,0.059780564,0.15728426,0.057554979,0.00101166,0.018730201,0.018784039,0.000779336,0.010907326,0.000747218,0.012386717,0.004194167,0.011606678,0.011977926,0.011805817,0.00988882,0.011935309,0.011911023,0.014619026,0.012246657,0.014928646,0.010765914,0.01309989,0.014124483,0,0.024020489,0.178835154,0.02882361,0.03560891,0.543098986,0.892409205,20.7510376,0.054568347
2011/3/11 17:59:00,0.01298273,0.010919102,0.010922782,0.010725725,0.013209917,0.013328943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21.16712952,39.63720703,0.705988228,0.26874429,0.310984373,8.386329651,0.147399962,8.344013214,0.135560572,0.191964328,0.073183954,0.57704699,0.45768255,0.345463514,0.359980464,0.181356847,0.157996953,0,0,0.465673447,0.607627511,0.068581343,0.046197083,0.069804192,0.045057431,0,0,0,0,0,0.009648465,0.009375814,0.008247733,0,0,0.010842379,0.010207497,0.00937704,0,0,0,0,0,0,0,0.043420263,0.038658716,0.076758981,0.184415996,0.149369478,0.203726351,0,0,0.000434097,0.000506232,0.000115548,0.000101129,0.163700044,0.004315842,0.00251396,0.585977197,0.065073669,0.163163602,0.052402861,0.001092131,0.016205993,0.016238227,0.0006664,0.008223515,0.000693296,0.014616597,0.005336326,0.012397252,0.013139248,0.012989547,0.01045239,0.00985986,0.010084566,0.01432335,0.009990666,0.014199287,0.012043532,0.012691181,0.016371153,0,0.026241206,0.169463694,0.022524931,0.030439902,0.737731457,0.734915018,10.29611874,0.416956782
2011/3/11 18:09:00,0.01205935,0.010950137,0.014330518,0.013113648,0.013070766,0.013789672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78.2412262,83.14064026,0.705684781,0.266219139,0.324110687,2.354266167,0.172192574,2.321004868,0.119594812,0.158701777,0.068415463,0.729128897,0.494521499,0.368234813,0.398481607,0.184120893,0.184087932,0,0,0.488310277,0.642970681,0.067204714,0.04747412,0.074433327,0.052171808,0,0,0,0,0,0.007818863,0.009314779,0.008027028,0,0,0.007586129,0.009056009,0.008860171,0,0,0,0,0,0,0,0.03508025,0.043993793,0.08278811,0.158910394,0.153309643,0.161470294,0,0,0.000397876,0.000451855,0.000123519,0.000102776,0.172468781,0.003524466,0.002693251,0.581525564,0.071518004,0.162567437,0.048764952,0.001038591,0.013882224,0.013336506,0.000570336,0.00894811,0.000689907,0.014051445,0.006309714,0.012804549,0.012012765,0.01130496,0.01160527,0.011353295,0.013149176,0.012424495,0.011165515,0.011215951,0.012728013,0.013813086,0.013716239,0,0.025002725,0.248435915,0.019889206,0.02910769,0.467978597,0.686810791,6.232244492,0.289474905
2011/3/11 18:19:00,0.01215063,0.009872917,0.012670267,0.011475746,0.012614615,0.012462456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64.84753418,18.61604309,0.751593828,0.231012821,0.249153256,0.638951659,0.149829268,0.141163647,0.100430191,0.114530206,0.071995437,0.817834973,0.477216423,0.304176509,0.431701064,0.191523314,0.174533129,0,0,0.568405986,0.677812099,0.070661664,0.053636186,0.075333953,0.045850322,0,0,0,0,0,0.01043262,0.010466222,0.008257657,0,0,0.010363951,0.009712875,0.00850413,0,0,0,0,0,0,0,0.034925282,0.042862866,0.056798231,0.1604895,0.153313398,0.160809517,0,0,0.000398718,0.000461518,0.000105764,0.000113728,0.155540109,0.00435371,0.002421344,0.627833545,0.068651676,0.149889708,0.058442816,0.000997806,0.012359533,0.012659125,0.000616658,0.009499531,0.00073432,0.014143243,0.005114116,0.015990712,0.016234055,0.01096395,0.009747818,0.010487616,0.011876103,0.013105165,0.011570808,0.01474154,0.011842757,0.01166597,0.013702214,0,0.027414639,0.180056572,0.019677669,0.026351463,0.587039649,0.690248072,106.3708649,0.10717994
2011/3/11 18:29:00,0.012688722,0.010796018,0.013290204,0.011635721,0.013600983,0.010655504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18.14285278,17.25267029,0.760562479,0.230228066,0.298602164,3.052954674,0.138301909,2.975709915,0.117099345,0.123771608,0.066857219,0.783648074,0.466699183,0.325173616,0.427424014,0.19630003,0.17676425,0,0,0.551653385,0.63146323,0.067097604,0.042019546,0.062569261,0.043350019,0,0,0,0,0,0.007469736,0.009924348,0.008260965,0,0,0.00944785,0.007660713,0.006897975,0,0,0,0,0,0,0,0.036537647,0.048898637,0.070281088,0.156649172,0.166351855,0.172353625,0,0,0.000443979,0.00047974,0.000108915,0.000114277,0.15572077,0.004114095,0.002675634,0.589282691,0.055743925,0.138786197,0.055620082,0.001083489,0.015059244,0.015089694,0.000647585,0.00854627,0.000723067,0.0129488,0.005335405,0.011856403,0.014079083,0.010374315,0.011390224,0.012837242,0.009944919,0.010849956,0.012680218,0.014440406,0.012008797,0.011720128,0.013803106,0,0.026687965,0.151386321,0.020958271,0.028770417,0.552924335,0.68088764,45.47792053,0.390159369
2011/3/11 18:39:00,0.01244849,0.00958927,0.012377564,0.012237642,0.013841953,0.010792118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87.06510925,82.37451172,0.730892837,0.289327025,0.292847872,0.689721763,0.196089029,0.171235025,0.128881335,0.165925026,0.071694195,0.763293028,0.449778736,0.36431694,0.401212156,0.187503517,0.159834385,0,0,0.538823426,0.580930829,0.067204297,0.046873312,0.071547329,0.046286095,0,0,0,0,0,0.009319957,0.008734178,0.007756423,0,0,0.010658052,0.010135867,0.008894909,0,0,0,0,0,0,0,0.030807499,0.045912184,0.062612295,0.136386454,0.163295627,0.153431118,0,0,0.000402718,0.000350537,0.000122085,0.000116638,0.142126083,0.004399333,0.002507836,0.566861629,0.06284672,0.176457882,0.058364354,0.000989841,0.059592087,0.059091385,0.000732867,0.009340953,0.000650309,0.01391897,0.005439244,0.011021048,0.012396801,0.011467684,0.011966635,0.011734497,0.011961441,0.010961257,0.01316113,0.014826845,0.01367579,0.011048988,0.013991699,0,0.022343617,0.188251436,0.024050593,0.026687134,0.56947428,0.602689683,9.347337723,0.032544766
2011/3/11 18:49:00,0.012894601,0.011583697,0.013071973,0.011088111,0.011992887,0.01247241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74.95903015,73.11399841,0.774326444,0.251995444,0.30249548,0.743360043,0.166269541,0.363923728,0.109247983,0.127411783,0.07455641,0.789220393,0.488470793,0.347507834,0.420461833,0.177438855,0.162455976,0,0,0.562043011,0.598233759,0.073657751,0.042950992,0.068238795,0.057441752,0,0,0,0,0,0.00944462,0.009062581,0.007989682,0,0,0.010443892,0.009787731,0.008107401,0,0,0,0,0,0,0,0.032068867,0.04655255,0.061430372,0.138745666,0.170369089,0.163065016,0,0,0.000422244,0.000528905,0.000110176,0.000107891,0.167034686,0.004497562,0.002527463,0.587551236,0.070044041,0.180195868,0.056490082,0.001058948,0.012375575,0.012236804,0.000639194,0.010598253,0.000676,0.01436729,0.004210953,0.012119655,0.012172956,0.009756383,0.011599466,0.010951363,0.009935502,0.015813019,0.012870595,0.014603414,0.009977654,0.011282139,0.0144547,0,0.023696013,0.184792817,0.034043394,0.034770355,0.545702755,0.719590366,4.422366142,0.034161068
2011/3/11 18:59:00,0.011941634,0.011531625,0.013055608,0.013768297,0.012976076,0.012408603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55.61825562,65.15328979,0.661256433,0.269354403,0.294510901,17.72619629,0.140044868,17.68484497,0.124628544,0.140081227,0.072229862,0.779017091,0.475713313,0.330377698,0.428654909,0.172231674,0.166408837,0,0,0.584358692,0.603374839,0.072534919,0.043861732,0.069378376,0.048230898,0,0,0,0,0,0.007876787,0.009849232,0.007371891,0,0,0.008099206,0.007091079,0.00688339,0,0,0,0,0,0,0,0.031179048,0.039837439,0.076671541,0.142836571,0.162728667,0.181713223,0,0,0.000409666,0.000475328,0.00013428,0.000106644,0.171535909,0.004275799,0.002391144,0.55501014,0.065236747,0.147569895,0.06195252,0.001070524,0.015010584,0.015086148,0.000643506,0.010028634,0.000618981,0.015232608,0.004160639,0.011678506,0.01305747,0.009842392,0.011897195,0.010608226,0.010300621,0.014381628,0.011686221,0.014967501,0.011657637,0.010483883,0.013220746,0,0.028359152,0.195066512,0.030505765,0.040260013,0.457665384,0.631231129,187.1849976,1.356990814
2011/3/11 19:09:00,0.013037298,0.01189829,0.012818906,0.015689705,0.014464561,0.013636358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.648473144,31.24717712,0.718706012,0.266171753,0.306619346,2.238696098,0.162733912,2.128472328,0.125380337,0.124097645,0.067565739,0.802721322,0.51240325,0.321492612,0.43799156,0.186914027,0.142809987,0,0,0.526126921,0.582738519,0.067115486,0.047341898,0.07047379,0.04944976,0,0,0,0,0,0.006693956,0.008176863,0.008237898,0,0,0.006655738,0.006748304,0.006890513,0,0,0,0,0,0,0,0.037347935,0.039343875,0.065640628,0.140764296,0.145061314,0.17905122,0,0,0.000474199,0.000477667,0.000119092,0.000105079,0.157998025,0.004086066,0.002515312,0.588370264,0.073361278,0.155214429,0.055823952,0.001042805,0.010566365,0.010844145,0.000589559,0.010379866,0.000687474,0.013397645,0.003936674,0.009194367,0.014646519,0.011018705,0.011831786,0.011695523,0.01049557,0.015206005,0.011061136,0.013843436,0.012052272,0.011685744,0.014437281,0,0.026218642,0.197927177,0.014772721,0.020719707,0.467355549,0.42580241,6.919315338,0.307657719
